Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.19,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,15.84,7.4
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,28.23,19.8
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,40.31,29.79
2016,1,1,8,45,0.0,61.5,4.4,4.0,61.5,53.8,42.0
2016,1,1,9,0,0.0,77.0,4.5,4.0,77.0,67.47,54.25
2016,1,1,9,15,0.0,92.5,4.5,4.0,92.5,81.31,66.48
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,95.32,78.7
2016,1,1,9,45,33.0,142.5,4.55,4.5,156.0,140.09,116.75
2016,1,1,10,0,66.0,177.0,4.6,5.0,204.0,188.19,157.57
2016,1,1,10,15,58.0,189.0,4.5,5.0,214.5,200.83,168.46
2016,1,1,10,30,50.0,201.0,4.4,5.0,225.0,212.68,178.48
2016,1,1,10,45,72.5,219.5,4.35,5.0,256.5,247.15,207.73
2016,1,1,11,0,95.0,238.0,4.3,5.0,288.0,284.1,238.91
2016,1,1,11,15,145.5,250.0,4.25,5.0,330.0,343.57,289.1
2016,1,1,11,30,196.0,262.0,4.2,5.0,372.0,399.32,335.78
2016,1,1,11,45,241.5,263.0,4.2,5.5,402.0,443.49,372.12
2016,1,1,12,0,287.0,264.0,4.2,6.0,432.0,502.34,419.73
2016,1,1,12,15,215.0,273.0,4.15,6.0,399.5,455.28,380.2
2016,1,1,12,30,143.0,282.0,4.1,6.0,367.0,415.78,346.5
2016,1,1,12,45,87.0,260.5,4.05,6.0,312.5,336.85,281.04
2016,1,1,13,0,31.0,239.0,4.0,6.0,258.0,268.45,223.1
2016,1,1,13,15,83.0,254.0,3.95,6.0,302.5,334.06,279.42
2016,1,1,13,30,135.0,269.0,3.9,6.0,347.0,418.16,349.49
2016,1,1,13,45,67.5,210.0,3.85,6.0,249.0,275.75,231.1
2016,1,1,14,0,0.0,151.0,3.8,6.0,151.0,139.71,114.73
2016,1,1,14,15,0.0,140.0,3.7,6.0,140.0,129.23,106.16
2016,1,1,14,30,0.0,129.0,3.6,6.0,129.0,118.75,97.39
2016,1,1,14,45,0.0,92.5,3.5,6.0,92.5,82.68,66.51
2016,1,1,15,0,0.0,56.0,3.4,6.0,56.0,49.46,37.78
2016,1,1,15,15,0.0,51.0,3.2,6.0,51.0,45.02,34.0
2016,1,1,15,30,0.0,46.0,3.0,6.0,46.0,40.58,30.18
2016,1,1,15,45,0.0,40.5,2.8,6.0,40.5,35.7,25.95
2016,1,1,16,0,0.0,35.0,2.6,6.0,35.0,30.83,21.67
2016,1,1,16,15,0.0,29.0,2.35,5.5,29.0,25.53,17.0
2016,1,1,16,30,0.0,23.0,2.1,5.0,23.0,20.23,12.26
2016,1,1,16,45,0.0,17.0,1.85,5.0,17.0,14.94,7.45
2016,1,1,17,0,0.0,11.0,1.6,5.0,11.0,9.65,2.62
2016,1,1,17,15,0.0,6.5,1.55,4.5,6.5,5.7,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,4.5,0.5,0.45,0.0
2016,1,2,8,0,0.0,1.0,0.8,5.0,1.0,0.88,0.0
2016,1,2,8,15,0.0,1.5,0.8,5.0,1.5,1.31,0.0
2016,1,2,8,30,0.0,2.0,0.8,5.0,2.0,1.75,0.0
2016,1,2,8,45,0.0,3.0,0.85,5.0,3.0,2.63,0.0
2016,1,2,9,0,0.0,4.0,0.9,5.0,4.0,3.51,0.0
2016,1,2,9,15,0.0,5.0,0.85,5.0,5.0,4.39,0.0
2016,1,2,9,30,0.0,6.0,0.8,5.0,6.0,5.27,0.0
2016,1,2,9,45,54.0,94.0,0.8,5.5,116.5,103.3,84.07
2016,1,2,10,0,108.0,182.0,0.8,6.0,227.0,213.48,176.46
2016,1,2,10,15,112.0,198.0,0.8,6.0,248.5,238.61,197.06
2016,1,2,10,30,116.0,214.0,0.8,6.0,270.0,264.28,218.26
2016,1,2,10,45,67.5,207.0,0.8,6.0,240.0,231.85,191.41
2016,1,2,11,0,19.0,200.0,0.8,6.0,210.0,193.55,159.26
2016,1,2,11,15,12.0,192.5,0.8,6.0,199.5,183.15,150.55
2016,1,2,11,30,5.0,185.0,0.8,6.0,189.0,172.05,141.06
2016,1,2,11,45,6.5,191.5,0.8,6.5,196.5,179.99,147.35
2016,1,2,12,0,8.0,198.0,0.8,7.0,204.0,188.15,153.71
2016,1,2,12,15,4.0,129.0,0.85,7.0,132.0,119.11,96.22
2016,1,2,12,30,0.0,60.0,0.9,7.0,60.0,53.08,40.23
2016,1,2,12,45,0.0,75.5,0.95,7.5,75.5,66.86,52.03
2016,1,2,13,0,0.0,91.0,1.0,8.0,91.0,80.65,63.65
2016,1,2,13,15,8.0,151.0,0.95,8.0,155.5,145.03,118.16
2016,1,2,13,30,16.0,211.0,0.9,8.0,220.0,214.17,175.29
2016,1,2,13,45,20.5,212.0,0.9,8.5,223.5,220.84,180.43
2016,1,2,14,0,25.0,213.0,0.9,9.0,227.0,227.85,186.19
2016,1,2,14,15,25.5,204.5,0.8,8.5,218.0,221.02,181.12
2016,1,2,14,30,26.0,196.0,0.7,8.0,209.0,214.26,176.16
2016,1,2,14,45,21.0,181.0,0.6,8.0,191.0,195.24,160.59
2016,1,2,15,0,16.0,166.0,0.5,8.0,173.0,176.25,145.0
2016,1,2,15,15,13.0,152.5,0.4,7.5,157.5,160.86,132.62
2016,1,2,15,30,10.0,139.0,0.3,7.0,142.0,145.64,120.2
2016,1,2,15,45,6.0,123.5,0.25,7.0,125.0,127.38,104.85
2016,1,2,16,0,2.0,108.0,0.2,7.0,108.0,109.34,89.5
2016,1,2,16,15,1.0,90.0,0.2,6.5,90.0,90.64,73.6
2016,1,2,16,30,0.0,72.0,0.2,6.0,72.0,71.8,57.23
2016,1,2,16,45,0.0,54.0,0.2,6.0,54.0,53.35,40.83
2016,1,2,17,0,0.0,36.0,0.2,6.0,36.0,34.18,23.61
2016,1,2,17,15,0.0,21.5,0.25,5.5,21.5,18.96,8.51
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.37,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,17.5,15.0,2.65,4.5,16.5,13.64,0.0
2016,1,3,8,0,35.0,30.0,3.0,5.0,33.0,24.9,14.66
2016,1,3,8,15,58.0,50.0,3.0,5.5,58.5,40.32,30.46
2016,1,3,8,30,81.0,70.0,3.0,6.0,84.0,61.72,45.75
2016,1,3,8,45,95.0,90.0,3.05,6.5,111.5,87.04,66.29
2016,1,3,9,0,109.0,110.0,3.1,7.0,139.0,114.45,89.45
2016,1,3,9,15,120.5,128.0,3.1,7.5,166.0,141.57,112.89
2016,1,3,9,30,132.0,146.0,3.1,8.0,193.0,170.21,137.69
2016,1,3,9,45,154.5,164.0,3.15,9.0,224.5,204.1,166.26
2016,1,3,10,0,177.0,182.0,3.2,10.0,256.0,240.63,196.75
2016,1,3,10,15,195.0,197.5,3.15,10.5,285.5,275.27,225.69
2016,1,3,10,30,213.0,213.0,3.1,11.0,315.0,311.73,255.69
2016,1,3,10,45,158.5,226.5,3.05,11.5,305.5,307.94,252.19
2016,1,3,11,0,104.0,240.0,3.0,12.0,296.0,291.04,237.59
2016,1,3,11,15,160.5,250.5,2.95,12.5,340.0,353.11,287.88
2016,1,3,11,30,217.0,261.0,2.9,13.0,384.0,411.95,334.69
2016,1,3,11,45,257.0,262.5,2.9,13.5,411.5,464.61,375.76
2016,1,3,12,0,297.0,264.0,2.9,14.0,439.0,509.21,410.22
2016,1,3,12,15,375.5,248.0,2.9,14.0,471.5,566.68,456.03
2016,1,3,12,30,454.0,232.0,2.9,14.0,504.0,640.61,513.33
2016,1,3,12,45,686.5,160.5,2.9,14.0,569.5,779.75,621.05
2016,1,3,13,0,919.0,89.0,2.9,14.0,635.0,903.26,709.0
2016,1,3,13,15,916.0,88.0,2.9,14.0,624.5,916.41,717.53
2016,1,3,13,30,913.0,87.0,2.9,14.0,614.0,925.94,724.67
2016,1,3,13,45,909.5,85.0,2.95,14.5,596.0,930.16,727.32
2016,1,3,14,0,906.0,83.0,3.0,15.0,578.0,930.7,727.61
2016,1,3,14,15,896.0,81.5,3.0,15.0,552.0,922.36,722.79
2016,1,3,14,30,886.0,80.0,3.0,15.0,526.0,919.45,722.05
2016,1,3,14,45,874.0,77.0,3.0,15.0,493.5,900.37,709.88
2016,1,3,15,0,862.0,74.0,3.0,15.0,461.0,877.96,695.46
2016,1,3,15,15,840.5,71.5,2.75,14.5,421.5,844.8,672.67
2016,1,3,15,30,819.0,69.0,2.5,14.0,382.0,809.02,647.69
2016,1,3,15,45,793.0,64.0,2.3,13.5,338.0,763.97,615.72
2016,1,3,16,0,767.0,59.0,2.1,13.0,294.0,717.16,581.54
2016,1,3,16,15,720.0,54.5,1.9,12.0,246.5,653.31,534.11
2016,1,3,16,30,673.0,50.0,1.7,11.0,199.0,589.57,484.56
2016,1,3,16,45,601.0,42.5,1.5,10.0,151.5,505.51,416.25
2016,1,3,17,0,529.0,35.0,1.3,9.0,104.0,424.56,345.75
2016,1,3,17,15,384.0,24.5,1.3,8.5,63.0,299.2,217.16
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,151.02,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,11.37,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,22.29,12.68
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,28.25,19.94
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,66.17,33.46
2016,1,4,8,45,723.5,44.5,2.9,4.0,209.5,118.97,66.87
2016,1,4,9,0,781.0,49.0,2.9,5.0,259.0,178.32,115.02
2016,1,4,9,15,817.5,52.5,2.9,5.5,306.5,238.18,169.31
2016,1,4,9,30,854.0,56.0,2.9,6.0,354.0,302.35,228.76
2016,1,4,9,45,878.5,58.5,2.95,7.0,397.0,363.13,284.96
2016,1,4,10,0,903.0,61.0,3.0,8.0,440.0,425.2,340.78
2016,1,4,10,15,919.5,63.0,2.95,8.5,477.5,484.15,392.87
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,542.92,442.98
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.0,597.94,488.57
2016,1,4,11,0,957.0,69.0,2.9,10.0,575.0,651.64,531.63
2016,1,4,11,15,964.5,70.0,2.85,10.0,598.0,700.74,570.69
2016,1,4,11,30,972.0,71.0,2.8,10.0,621.0,747.74,606.77
2016,1,4,11,45,973.0,73.0,2.75,10.5,635.0,788.86,634.89
2016,1,4,12,0,974.0,75.0,2.7,11.0,649.0,827.0,660.49
2016,1,4,12,15,975.5,75.5,2.65,11.0,655.0,860.68,683.83
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,891.08,704.75
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.5,914.12,719.55
2016,1,4,13,0,972.0,76.0,2.6,12.0,656.0,933.48,731.83
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.5,947.15,741.61
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,956.99,748.91
2016,1,4,13,45,956.0,74.5,2.6,12.0,613.5,959.38,751.23
2016,1,4,14,0,948.0,74.0,2.6,12.0,594.0,957.91,751.1
2016,1,4,14,15,937.5,73.0,2.6,12.0,567.0,949.75,746.48
2016,1,4,14,30,927.0,72.0,2.6,12.0,540.0,937.9,739.47
2016,1,4,14,45,910.0,70.5,2.6,12.0,505.5,916.04,725.47
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,890.95,709.21
2016,1,4,15,15,871.0,66.5,2.45,11.5,431.0,865.75,692.79
2016,1,4,15,30,849.0,64.0,2.3,11.0,391.0,829.09,667.74
2016,1,4,15,45,818.0,60.5,2.15,11.0,345.5,781.25,632.8
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,731.8,595.87
2016,1,4,16,15,739.5,52.5,1.8,10.0,251.5,667.07,547.72
2016,1,4,16,30,692.0,48.0,1.6,9.0,203.0,602.52,497.48
2016,1,4,16,45,614.5,41.5,1.45,8.0,154.5,515.12,426.72
2016,1,4,17,0,537.0,35.0,1.3,7.0,106.0,431.09,354.01
2016,1,4,17,15,392.5,24.5,1.35,6.5,64.5,306.65,228.41
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,156.68,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,13.19,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,23.93,13.98
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.0,31.81,23.15
2016,1,5,8,30,523.0,50.0,3.1,3.0,144.0,65.1,37.0
2016,1,5,8,45,585.0,57.5,3.1,3.5,191.0,112.83,67.9
2016,1,5,9,0,647.0,65.0,3.1,4.0,238.0,167.83,112.39
2016,1,5,9,15,688.0,70.0,3.0,4.0,283.5,222.76,161.98
2016,1,5,9,30,729.0,75.0,2.9,4.0,329.0,281.83,216.71
2016,1,5,9,45,755.5,79.0,2.85,4.5,370.5,339.94,270.58
2016,1,5,10,0,782.0,83.0,2.8,5.0,412.0,398.44,323.67
2016,1,5,10,15,801.5,86.0,2.75,5.0,448.0,454.32,373.9
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,510.66,423.04
2016,1,5,10,45,836.0,90.5,2.65,5.5,513.5,563.13,466.9
2016,1,5,11,0,851.0,92.0,2.6,6.0,543.0,614.98,508.85
2016,1,5,11,15,631.0,159.5,2.6,6.5,501.5,584.84,483.15
2016,1,5,11,30,411.0,227.0,2.6,7.0,460.0,518.28,428.02
2016,1,5,11,45,372.5,242.5,2.6,8.0,457.5,525.94,432.57
2016,1,5,12,0,334.0,258.0,2.6,9.0,455.0,530.06,433.58
2016,1,5,12,15,394.0,246.0,2.6,9.5,481.0,578.49,471.86
2016,1,5,12,30,454.0,234.0,2.6,10.0,507.0,642.29,520.71
2016,1,5,12,45,494.5,219.0,2.6,10.5,515.5,675.54,545.81
2016,1,5,13,0,535.0,204.0,2.6,11.0,524.0,708.02,570.38
2016,1,5,13,15,347.0,239.0,2.6,11.0,445.5,579.01,469.31
2016,1,5,13,30,159.0,274.0,2.6,11.0,367.0,444.61,361.37
2016,1,5,13,45,272.0,249.0,2.6,11.5,401.5,538.33,438.0
2016,1,5,14,0,385.0,224.0,2.6,12.0,436.0,615.66,499.51
2016,1,5,14,15,219.0,220.0,2.55,12.0,339.5,447.07,365.86
2016,1,5,14,30,53.0,216.0,2.5,12.0,243.0,278.6,227.61
2016,1,5,14,45,26.5,157.5,2.5,12.0,171.0,186.0,152.08
2016,1,5,15,0,0.0,99.0,2.5,12.0,99.0,89.45,70.72
2016,1,5,15,15,0.0,90.5,2.35,11.5,90.5,81.49,64.37
2016,1,5,15,30,0.0,82.0,2.2,11.0,82.0,73.55,57.86
2016,1,5,15,45,0.0,71.5,2.05,11.0,71.5,63.58,49.42
2016,1,5,16,0,0.0,61.0,1.9,11.0,61.0,53.89,41.14
2016,1,5,16,15,0.0,51.0,1.8,10.5,51.0,45.02,33.53
2016,1,5,16,30,0.0,41.0,1.7,10.0,41.0,36.16,25.8
2016,1,5,16,45,0.0,30.5,1.65,9.5,30.5,26.87,17.59
2016,1,5,17,0,0.0,20.0,1.6,9.0,20.0,17.59,9.32
2016,1,5,17,15,0.0,12.0,1.75,8.5,12.0,10.54,2.54
2016,1,5,17,30,0.0,4.0,1.9,8.0,4.0,3.64,0.0
2016,1,5,17,45,0.0,2.0,2.05,8.0,2.0,1.82,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,15.46,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,26.64,15.86
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,37.88,28.21
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,67.65,43.25
2016,1,6,8,45,427.5,76.0,2.65,6.5,175.0,109.68,71.37
2016,1,6,9,0,484.0,88.0,2.7,7.0,219.0,158.38,110.26
2016,1,6,9,15,530.0,96.0,2.65,7.0,262.5,210.31,155.56
2016,1,6,9,30,576.0,104.0,2.6,7.0,306.0,264.74,204.31
2016,1,6,9,45,603.0,111.5,2.6,7.5,345.0,316.99,251.51
2016,1,6,10,0,630.0,119.0,2.6,8.0,384.0,371.5,299.74
2016,1,6,10,15,315.0,97.0,2.6,8.0,229.5,242.08,199.46
2016,1,6,10,30,0.0,75.0,2.6,8.0,75.0,66.35,51.8
2016,1,6,10,45,0.0,76.5,2.65,8.5,76.5,67.7,52.9
2016,1,6,11,0,0.0,78.0,2.7,9.0,78.0,69.04,53.84
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,83.38,65.97
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,98.02,78.29
2016,1,6,11,45,0.0,90.0,2.7,9.5,90.0,79.75,62.58
2016,1,6,12,0,0.0,70.0,2.7,10.0,70.0,61.96,47.35
2016,1,6,12,15,0.0,87.5,2.65,10.0,87.5,77.54,60.54
2016,1,6,12,30,0.0,105.0,2.6,10.0,105.0,93.55,74.01
2016,1,6,12,45,0.0,71.5,2.55,10.5,71.5,63.3,48.34
2016,1,6,13,0,0.0,38.0,2.5,11.0,38.0,33.58,23.05
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,86.2,67.66
2016,1,6,13,30,0.0,156.0,2.4,11.0,156.0,143.24,115.33
2016,1,6,13,45,0.0,100.5,2.35,11.0,100.5,89.6,70.51
2016,1,6,14,0,0.0,45.0,2.3,11.0,45.0,39.76,28.41
2016,1,6,14,15,9.0,118.5,2.3,11.0,123.5,115.56,93.13
2016,1,6,14,30,18.0,192.0,2.3,11.0,202.0,201.87,165.32
2016,1,6,14,45,9.0,110.0,2.3,11.0,115.0,107.96,86.83
2016,1,6,15,0,0.0,28.0,2.3,11.0,28.0,24.68,15.67
2016,1,6,15,15,88.0,97.5,2.1,11.0,131.5,185.79,156.45
2016,1,6,15,30,176.0,167.0,1.9,11.0,235.0,352.73,295.42
2016,1,6,15,45,151.0,152.5,1.75,11.0,206.5,314.28,262.89
2016,1,6,16,0,126.0,138.0,1.6,11.0,178.0,276.87,231.78
2016,1,6,16,15,108.0,117.5,1.35,10.5,147.5,236.97,198.56
2016,1,6,16,30,90.0,97.0,1.1,10.0,117.0,197.61,165.01
2016,1,6,16,45,71.5,75.0,0.85,10.0,88.5,155.85,128.39
2016,1,6,17,0,53.0,53.0,0.6,10.0,60.0,114.06,91.14
2016,1,6,17,15,26.5,32.5,0.55,10.0,36.0,58.65,40.63
2016,1,6,17,30,0.0,12.0,0.5,10.0,12.0,10.56,0.0
2016,1,6,17,45,0.0,6.0,0.5,10.0,6.0,5.46,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.5,29.0,12.73,0.0
2016,1,7,8,0,355.0,28.0,2.3,8.0,58.0,23.07,12.83
2016,1,7,8,15,460.5,37.0,2.35,8.0,103.0,29.66,20.71
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,61.38,32.73
2016,1,7,8,45,628.5,52.0,2.5,8.5,195.5,110.26,62.74
2016,1,7,9,0,691.0,58.0,2.6,9.0,243.0,168.41,108.7
2016,1,7,9,15,730.5,62.0,2.6,9.5,289.0,224.24,157.97
2016,1,7,9,30,770.0,66.0,2.6,10.0,335.0,283.98,212.1
2016,1,7,9,45,803.0,67.5,2.65,11.0,378.0,342.65,265.02
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,403.73,318.74
2016,1,7,10,15,854.5,71.0,2.65,13.0,457.5,460.93,367.71
2016,1,7,10,30,873.0,73.0,2.6,14.0,494.0,517.04,414.01
2016,1,7,10,45,890.5,73.0,2.6,15.0,525.0,571.09,457.13
2016,1,7,11,0,908.0,73.0,2.6,16.0,556.0,624.57,498.26
2016,1,7,11,15,917.0,74.0,2.7,16.5,579.0,672.86,535.54
2016,1,7,11,30,926.0,75.0,2.8,17.0,602.0,719.31,570.54
2016,1,7,11,45,933.0,75.0,2.95,18.0,617.5,761.14,598.68
2016,1,7,12,0,940.0,75.0,3.1,19.0,633.0,800.51,624.75
2016,1,7,12,15,943.0,75.5,3.1,19.5,640.0,834.65,647.21
2016,1,7,12,30,946.0,76.0,3.1,20.0,647.0,865.73,667.4
2016,1,7,12,45,949.5,74.5,3.15,20.5,646.0,891.64,684.26
2016,1,7,13,0,953.0,73.0,3.2,21.0,645.0,914.17,698.83
2016,1,7,13,15,950.5,72.5,3.2,21.0,635.5,929.15,709.31
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,940.39,717.44
2016,1,7,13,45,943.5,70.5,3.2,21.0,608.0,944.82,721.08
2016,1,7,14,0,939.0,69.0,3.2,21.0,590.0,945.43,722.34
2016,1,7,14,15,929.5,67.5,3.1,20.5,564.0,937.73,718.71
2016,1,7,14,30,920.0,66.0,3.0,20.0,538.0,926.33,712.72
2016,1,7,14,45,906.0,64.5,2.95,20.0,505.0,907.34,700.58
2016,1,7,15,0,892.0,63.0,2.9,20.0,472.0,885.04,686.22
2016,1,7,15,15,872.0,61.0,2.5,19.5,432.5,853.74,664.12
2016,1,7,15,30,852.0,59.0,2.1,19.0,393.0,819.82,639.76
2016,1,7,15,45,823.0,56.0,1.75,18.5,348.5,782.85,613.03
2016,1,7,16,0,794.0,53.0,1.4,18.0,304.0,735.72,578.14
2016,1,7,16,15,750.0,49.0,1.35,17.0,256.5,674.24,535.59
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,612.81,490.83
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.5,529.0,426.48
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,448.39,360.23
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.0,329.43,248.87
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,205.37,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,85.54,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.0,15.0,2.3,7.5,28.0,13.64,0.0
2016,1,8,8,0,314.0,30.0,2.4,8.0,56.0,24.91,14.29
2016,1,8,8,15,421.0,40.0,2.3,8.5,100.5,32.28,22.98
2016,1,8,8,30,528.0,50.0,2.2,9.0,145.0,62.4,34.86
2016,1,8,8,45,405.5,76.5,2.15,9.5,162.0,106.29,68.75
2016,1,8,9,0,283.0,103.0,2.1,10.0,179.0,136.08,98.93
2016,1,8,9,15,310.5,116.5,2.35,10.5,213.5,173.68,131.1
2016,1,8,9,30,338.0,130.0,2.6,11.0,248.0,214.36,166.58
2016,1,8,9,45,571.5,104.0,2.85,12.0,333.0,297.69,232.56
2016,1,8,10,0,805.0,78.0,3.1,13.0,418.0,399.61,315.24
2016,1,8,10,15,588.0,135.0,3.25,13.5,394.5,403.59,323.88
2016,1,8,10,30,371.0,192.0,3.4,14.0,371.0,374.23,302.84
2016,1,8,10,45,372.5,206.0,3.55,15.0,395.5,410.3,331.86
2016,1,8,11,0,374.0,220.0,3.7,16.0,420.0,445.96,359.56
2016,1,8,11,15,187.0,171.0,3.7,16.5,271.0,296.42,239.93
2016,1,8,11,30,0.0,122.0,3.7,17.0,122.0,109.07,84.77
2016,1,8,11,45,0.0,124.5,3.7,17.5,124.5,111.47,86.68
2016,1,8,12,0,0.0,127.0,3.7,18.0,127.0,113.89,88.41
2016,1,8,12,15,29.0,198.0,3.6,18.0,216.0,214.62,170.67
2016,1,8,12,30,58.0,269.0,3.5,18.0,305.0,316.87,252.04
2016,1,8,12,45,29.0,160.0,3.45,18.5,178.0,178.72,141.35
2016,1,8,13,0,0.0,51.0,3.4,19.0,51.0,45.1,31.68
2016,1,8,13,15,325.5,106.5,3.25,19.0,297.5,422.98,344.65
2016,1,8,13,30,651.0,162.0,3.1,19.0,544.0,794.57,623.42
2016,1,8,13,45,470.0,205.0,3.0,19.5,477.0,682.27,535.38
2016,1,8,14,0,289.0,248.0,2.9,20.0,410.0,557.76,439.09
2016,1,8,14,15,294.0,235.0,2.7,20.0,393.5,550.91,435.15
2016,1,8,14,30,299.0,222.0,2.5,20.0,377.0,542.64,429.49
2016,1,8,14,45,573.0,151.0,2.3,20.0,423.5,721.76,567.59
2016,1,8,15,0,847.0,80.0,2.1,20.0,470.0,877.35,675.93
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.5,844.07,650.42
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,808.16,624.47
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,764.69,593.12
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,719.32,559.56
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,655.03,515.51
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,590.86,469.39
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,515.2,411.4
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,436.75,346.99
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,245.04,184.71
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,41.67,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.5,6.05,4.5,29.0,13.19,0.0
2016,1,9,8,0,348.0,29.0,6.4,5.0,58.0,24.01,13.73
2016,1,9,8,15,455.5,38.5,6.55,5.0,103.5,31.0,22.13
2016,1,9,8,30,563.0,48.0,6.7,5.0,149.0,61.06,33.76
2016,1,9,8,45,632.5,53.5,6.85,5.5,198.5,109.93,63.35
2016,1,9,9,0,702.0,59.0,7.0,6.0,248.0,169.0,110.34
2016,1,9,9,15,742.5,63.5,7.0,6.0,295.0,226.2,162.14
2016,1,9,9,30,783.0,68.0,7.0,6.0,342.0,287.46,219.64
2016,1,9,9,45,814.0,70.5,7.05,6.5,386.0,347.3,276.21
2016,1,9,10,0,845.0,73.0,7.1,7.0,430.0,409.38,333.9
2016,1,9,10,15,864.0,75.0,7.1,7.0,467.5,467.5,387.87
2016,1,9,10,30,883.0,77.0,7.1,7.0,505.0,525.9,440.79
2016,1,9,10,45,517.5,162.0,7.1,7.5,417.0,453.64,382.07
2016,1,9,11,0,152.0,247.0,7.1,8.0,329.0,332.75,278.52
2016,1,9,11,15,538.5,165.5,7.05,8.0,471.0,525.16,443.8
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,727.72,613.41
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.5,769.75,644.55
2016,1,9,12,0,934.0,87.0,6.9,9.0,644.0,809.18,673.53
2016,1,9,12,15,936.0,87.0,6.85,9.0,651.0,842.2,698.59
2016,1,9,12,30,938.0,87.0,6.8,9.0,658.0,872.1,721.23
2016,1,9,12,45,629.0,178.5,6.75,9.5,560.5,750.29,623.9
2016,1,9,13,0,320.0,270.0,6.7,10.0,463.0,581.17,482.1
2016,1,9,13,15,624.0,178.5,6.65,10.0,548.5,776.86,645.38
2016,1,9,13,30,928.0,87.0,6.6,10.0,634.0,941.98,772.36
2016,1,9,13,45,652.5,159.0,6.55,10.0,538.0,801.98,664.45
2016,1,9,14,0,377.0,231.0,6.5,10.0,442.0,617.19,514.7
2016,1,9,14,15,430.5,207.5,6.45,9.5,438.0,658.82,551.53
2016,1,9,14,30,484.0,184.0,6.4,9.0,434.0,682.09,573.5
2016,1,9,14,45,391.5,188.5,6.4,9.0,383.0,586.01,495.65
2016,1,9,15,0,299.0,193.0,6.4,9.0,332.0,509.14,431.89
2016,1,9,15,15,208.0,182.0,6.25,8.5,275.0,398.22,339.83
2016,1,9,15,30,117.0,171.0,6.1,8.0,218.0,307.05,261.88
2016,1,9,15,45,109.5,153.5,6.0,8.0,193.5,280.19,239.59
2016,1,9,16,0,102.0,136.0,5.9,8.0,169.0,253.32,216.82
2016,1,9,16,15,94.5,115.5,5.55,7.5,142.5,221.98,190.1
2016,1,9,16,30,87.0,95.0,5.2,7.0,116.0,190.47,162.62
2016,1,9,16,45,73.0,74.5,4.9,6.5,89.5,154.09,130.05
2016,1,9,17,0,59.0,54.0,4.6,6.0,63.0,117.7,96.8
2016,1,9,17,15,29.5,35.0,4.35,5.5,39.5,63.11,46.54
2016,1,9,17,30,0.0,16.0,4.1,5.0,16.0,14.3,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.5,8.0,7.28,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.0,13.19,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,60.0,24.04,14.16
2016,1,10,8,15,481.0,38.5,3.1,0.5,107.0,31.05,22.66
2016,1,10,8,30,587.0,48.0,3.2,1.0,154.0,61.02,34.14
2016,1,10,8,45,651.0,54.5,3.3,1.5,203.5,111.64,65.06
2016,1,10,9,0,715.0,61.0,3.4,2.0,253.0,171.93,113.47
2016,1,10,9,15,755.0,65.5,3.35,2.5,301.0,229.82,165.71
2016,1,10,9,30,795.0,70.0,3.3,3.0,349.0,291.72,223.23
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.0,351.81,279.54
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,413.82,336.33
2016,1,10,10,15,870.0,78.5,3.05,4.5,475.0,472.91,389.03
2016,1,10,10,30,889.0,81.0,2.9,5.0,513.0,532.28,440.07
2016,1,10,10,45,902.5,83.0,2.8,5.5,544.0,588.11,486.59
2016,1,10,11,0,916.0,85.0,2.7,6.0,575.0,640.31,528.7
2016,1,10,11,15,924.5,86.0,2.55,6.0,599.0,689.15,567.49
2016,1,10,11,30,933.0,87.0,2.4,6.0,623.0,736.09,603.62
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.5,777.69,632.4
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,816.54,658.22
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,850.43,681.24
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,881.19,701.81
2016,1,10,12,45,941.0,91.5,1.9,7.5,664.0,905.04,716.02
2016,1,10,13,0,940.0,91.0,1.8,8.0,662.0,925.35,727.68
2016,1,10,13,15,936.0,90.5,1.7,8.0,652.0,939.43,736.27
2016,1,10,13,30,932.0,90.0,1.6,8.0,642.0,949.76,742.37
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.5,952.44,742.71
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,960.37,746.92
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,951.37,743.03
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,938.66,736.91
2016,1,10,14,45,878.0,83.5,1.5,8.0,516.5,919.03,724.76
2016,1,10,15,0,864.0,81.0,1.5,8.0,483.0,896.03,710.32
2016,1,10,15,15,842.0,78.0,1.45,7.5,443.0,862.18,688.65
2016,1,10,15,30,820.0,75.0,1.4,7.0,403.0,825.62,664.8
2016,1,10,15,45,788.0,71.5,1.4,7.0,358.0,777.63,631.49
2016,1,10,16,0,756.0,68.0,1.4,7.0,313.0,727.97,596.06
2016,1,10,16,15,709.5,62.5,1.25,6.5,264.5,663.27,547.38
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,605.73,502.34
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,519.34,432.66
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,436.65,361.79
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,248.8,198.18
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,49.92,1.19
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.5,1.1,0.5,21.0,14.1,0.0
2016,1,11,8,0,138.0,31.0,1.2,1.0,42.0,24.19,14.28
2016,1,11,8,15,185.0,49.5,1.25,1.5,76.0,39.13,29.93
2016,1,11,8,30,232.0,68.0,1.3,2.0,110.0,63.06,44.61
2016,1,11,8,45,260.5,85.5,1.4,3.0,145.5,97.47,69.24
2016,1,11,9,0,289.0,103.0,1.5,4.0,181.0,135.51,100.28
2016,1,11,9,15,316.5,116.5,1.5,4.5,216.0,173.43,133.15
2016,1,11,9,30,344.0,130.0,1.5,5.0,251.0,214.43,169.37
2016,1,11,9,45,262.0,157.5,1.55,6.0,256.0,234.6,190.23
2016,1,11,10,0,180.0,185.0,1.6,7.0,261.0,241.8,198.41
2016,1,11,10,15,511.5,137.0,1.55,7.0,380.0,366.06,299.41
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,516.94,420.63
2016,1,11,10,45,854.5,91.5,1.5,7.5,529.0,570.13,463.17
2016,1,11,11,0,866.0,94.0,1.5,8.0,559.0,622.39,504.32
2016,1,11,11,15,875.0,95.5,1.45,8.5,582.5,670.8,540.88
2016,1,11,11,30,884.0,97.0,1.4,9.0,606.0,717.51,574.98
2016,1,11,11,45,509.5,191.0,1.4,9.5,486.0,580.67,467.42
2016,1,11,12,0,135.0,285.0,1.4,10.0,366.0,395.25,318.4
2016,1,11,12,15,171.0,288.0,1.4,10.0,391.5,434.47,351.07
2016,1,11,12,30,207.0,291.0,1.4,10.0,417.0,475.44,383.32
2016,1,11,12,45,235.5,286.5,1.45,10.5,430.0,503.03,404.59
2016,1,11,13,0,264.0,282.0,1.5,11.0,443.0,546.24,437.35
2016,1,11,13,15,357.5,256.5,1.5,11.0,471.0,608.1,486.34
2016,1,11,13,30,451.0,231.0,1.5,11.0,499.0,686.86,546.46
2016,1,11,13,45,258.5,240.5,1.5,11.0,393.0,515.77,414.82
2016,1,11,14,0,66.0,250.0,1.5,11.0,287.0,323.13,261.47
2016,1,11,14,15,94.5,244.5,1.45,11.0,295.5,346.31,282.28
2016,1,11,14,30,123.0,239.0,1.4,11.0,304.0,386.48,315.02
2016,1,11,14,45,200.5,219.0,1.4,11.5,316.5,434.9,355.33
