Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,11.71,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,23.76,14.63
2016,1,22,8,15,526.5,38.0,5.3,2.5,118.5,30.33,21.95
2016,1,22,8,30,628.0,47.0,5.6,3.0,168.0,54.63,32.37
2016,1,22,8,45,689.0,52.5,5.9,3.5,219.5,105.98,59.64
2016,1,22,9,0,750.0,58.0,6.2,4.0,271.0,164.7,104.84
2016,1,22,9,15,788.0,62.0,6.25,4.5,320.5,224.2,158.09
2016,1,22,9,30,826.0,66.0,6.3,5.0,370.0,287.55,217.33
2016,1,22,9,45,854.0,68.5,6.35,5.5,415.5,349.67,276.3
2016,1,22,10,0,882.0,71.0,6.4,6.0,461.0,413.75,336.13
2016,1,22,10,15,900.0,73.5,6.35,6.5,501.0,474.77,392.06
2016,1,22,10,30,918.0,76.0,6.3,7.0,541.0,535.63,446.18
2016,1,22,10,45,932.5,77.0,6.3,7.5,574.0,592.89,495.87
2016,1,22,11,0,947.0,78.0,6.3,8.0,607.0,649.31,543.42
2016,1,22,11,15,955.5,79.0,6.2,8.0,632.5,700.76,586.47
2016,1,22,11,30,964.0,80.0,6.1,8.0,658.0,750.27,626.97
2016,1,22,11,45,967.5,81.5,6.1,8.5,674.5,794.53,659.55
2016,1,22,12,0,971.0,83.0,6.1,9.0,691.0,836.01,689.65
2016,1,22,12,15,973.5,83.5,6.05,9.0,699.5,872.63,716.89
2016,1,22,12,30,976.0,84.0,6.0,9.0,708.0,906.03,741.62
2016,1,22,12,45,977.0,83.5,6.0,9.5,708.0,933.65,760.82
2016,1,22,13,0,978.0,83.0,6.0,10.0,708.0,957.67,777.34
2016,1,22,13,15,975.0,82.5,5.9,10.0,699.0,974.42,789.39
2016,1,22,13,30,972.0,82.0,5.8,10.0,690.0,987.27,798.68
2016,1,22,13,45,967.0,81.0,5.75,10.5,672.0,993.74,802.24
2016,1,22,14,0,962.0,80.0,5.7,11.0,654.0,996.23,803.07
2016,1,22,14,15,953.5,78.5,5.6,11.0,628.0,990.9,799.52
2016,1,22,14,30,945.0,77.0,5.5,11.0,602.0,981.67,793.32
2016,1,22,14,45,930.5,75.5,5.45,11.0,568.5,963.13,780.76
2016,1,22,15,0,916.0,74.0,5.4,11.0,535.0,941.07,765.71
2016,1,22,15,15,897.5,72.0,5.25,10.5,494.5,911.45,745.78
2016,1,22,15,30,879.0,70.0,5.1,10.0,454.0,887.64,730.14
2016,1,22,15,45,853.5,66.5,4.95,10.0,408.5,844.04,697.82
2016,1,22,16,0,828.0,63.0,4.8,10.0,363.0,798.27,663.45
2016,1,22,16,15,789.0,59.0,4.25,9.0,313.0,739.14,617.93
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,679.39,571.19
2016,1,22,16,45,690.5,49.5,3.2,7.5,212.0,602.4,508.18
2016,1,22,17,0,631.0,44.0,2.7,7.0,161.0,527.13,443.8
2016,1,22,17,15,525.5,35.5,2.5,6.0,112.0,420.67,351.47
2016,1,22,17,30,420.0,27.0,2.3,5.0,63.0,321.38,246.72
2016,1,22,17,45,210.0,13.5,2.1,4.5,31.5,131.97,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.0,14.0,1.25,0.5,34.5,11.23,0.0
2016,1,23,8,0,434.0,28.0,1.4,1.0,69.0,24.9,15.85
2016,1,23,8,15,533.5,36.0,1.35,1.5,118.0,31.15,22.89
2016,1,23,8,30,633.0,44.0,1.3,2.0,167.0,51.33,29.89
2016,1,23,8,45,692.0,49.5,1.3,3.0,218.0,102.88,56.91
2016,1,23,9,0,751.0,55.0,1.3,4.0,269.0,161.5,101.36
2016,1,23,9,15,788.0,59.0,1.3,4.5,318.5,220.88,153.52
2016,1,23,9,30,825.0,63.0,1.3,5.0,368.0,283.98,211.02
2016,1,23,9,45,850.5,65.5,1.3,6.0,413.0,345.25,266.82
2016,1,23,10,0,876.0,68.0,1.3,7.0,458.0,408.61,322.83
2016,1,23,10,15,893.5,70.5,1.3,7.5,497.0,468.81,375.12
2016,1,23,10,30,911.0,73.0,1.3,8.0,536.0,529.12,425.57
2016,1,23,10,45,923.0,74.5,1.35,8.5,569.0,585.23,471.3
2016,1,23,11,0,935.0,76.0,1.4,9.0,602.0,640.29,514.71
2016,1,23,11,15,943.0,77.5,1.4,9.5,627.0,691.48,553.44
2016,1,23,11,30,951.0,79.0,1.4,10.0,652.0,740.73,589.54
2016,1,23,11,45,953.5,81.0,1.45,10.5,668.0,784.38,619.17
2016,1,23,12,0,956.0,83.0,1.5,11.0,684.0,825.24,646.55
2016,1,23,12,15,958.0,83.5,1.6,11.5,692.5,861.06,670.81
2016,1,23,12,30,960.0,84.0,1.7,12.0,701.0,893.68,692.8
2016,1,23,12,45,959.0,84.0,1.8,12.5,700.5,919.84,710.34
2016,1,23,13,0,958.0,84.0,1.9,13.0,700.0,942.39,725.5
2016,1,23,13,15,955.0,83.5,2.0,13.0,691.0,958.87,738.0
2016,1,23,13,30,952.0,83.0,2.1,13.0,682.0,971.51,748.1
2016,1,23,13,45,946.0,82.5,2.25,13.5,664.0,977.53,753.08
2016,1,23,14,0,940.0,82.0,2.4,14.0,646.0,979.65,755.54
2016,1,23,14,15,931.0,80.5,2.45,14.0,620.5,973.88,753.11
2016,1,23,14,30,922.0,79.0,2.5,14.0,595.0,964.3,748.27
2016,1,23,14,45,909.0,77.5,2.55,14.0,562.0,947.33,738.44
2016,1,23,15,0,896.0,76.0,2.6,14.0,529.0,926.89,726.28
2016,1,23,15,15,877.5,73.5,2.55,13.5,489.5,896.92,707.79
2016,1,23,15,30,859.0,71.0,2.5,13.0,450.0,872.83,693.41
2016,1,23,15,45,832.0,68.0,2.45,13.0,404.5,828.99,663.17
2016,1,23,16,0,805.0,65.0,2.4,13.0,359.0,783.12,631.0
2016,1,23,16,15,766.5,60.5,2.15,12.0,310.0,724.32,589.08
2016,1,23,16,30,728.0,56.0,1.9,11.0,261.0,664.95,545.18
2016,1,23,16,45,668.0,50.5,1.7,10.0,210.5,588.22,486.06
2016,1,23,17,0,608.0,45.0,1.5,9.0,160.0,513.3,425.3
2016,1,23,17,15,506.0,36.5,1.55,8.5,112.0,417.66,343.73
2016,1,23,17,30,404.0,28.0,1.6,8.0,64.0,323.36,247.89
2016,1,23,17,45,202.0,14.0,1.7,7.5,32.0,153.29,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.5,12.54,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,69.0,25.44,16.13
2016,1,24,8,15,491.0,40.5,4.05,4.5,117.0,32.34,23.64
2016,1,24,8,30,593.0,50.0,4.1,5.0,165.0,52.14,31.11
2016,1,24,8,45,560.5,63.0,4.2,6.0,196.5,100.54,59.73
2016,1,24,9,0,528.0,76.0,4.3,7.0,228.0,144.9,96.57
2016,1,24,9,15,565.5,85.0,4.6,7.5,273.0,196.04,141.02
2016,1,24,9,30,603.0,94.0,4.9,8.0,318.0,251.35,191.01
2016,1,24,9,45,721.0,87.0,5.2,9.0,386.5,321.82,251.88
2016,1,24,10,0,839.0,80.0,5.5,10.0,455.0,405.66,324.26
2016,1,24,10,15,857.5,82.5,5.65,10.5,494.0,465.15,377.77
2016,1,24,10,30,876.0,85.0,5.8,11.0,533.0,524.98,430.15
2016,1,24,10,45,888.5,87.0,5.95,12.0,565.5,581.08,477.24
2016,1,24,11,0,901.0,89.0,6.1,13.0,598.0,636.29,522.16
2016,1,24,11,15,910.0,90.5,6.1,13.5,623.0,684.36,560.92
2016,1,24,11,30,919.0,92.0,6.1,14.0,648.0,733.15,599.18
2016,1,24,11,45,922.5,93.5,6.2,14.5,664.5,775.97,630.92
2016,1,24,12,0,926.0,95.0,6.3,15.0,681.0,816.15,659.9
2016,1,24,12,15,928.0,95.5,6.25,15.0,689.0,851.23,685.55
2016,1,24,12,30,930.0,96.0,6.2,15.0,697.0,883.22,708.84
2016,1,24,12,45,757.0,152.5,6.2,15.5,641.5,836.87,672.63
2016,1,24,13,0,584.0,209.0,6.2,16.0,586.0,760.72,612.65
2016,1,24,13,15,750.5,153.0,6.1,16.0,631.0,869.99,696.53
2016,1,24,13,30,917.0,97.0,6.0,16.0,676.0,957.39,760.34
2016,1,24,13,45,909.0,96.5,5.95,16.5,658.0,961.46,761.73
2016,1,24,14,0,901.0,96.0,5.9,17.0,640.0,971.07,767.75
2016,1,24,14,15,891.0,94.0,5.8,17.0,614.5,964.04,763.01
2016,1,24,14,30,881.0,92.0,5.7,17.0,589.0,953.24,755.8
2016,1,24,14,45,874.5,87.5,5.6,17.0,557.0,938.91,746.18
2016,1,24,15,0,868.0,83.0,5.5,17.0,525.0,920.96,734.05
2016,1,24,15,15,848.5,80.5,5.2,17.0,485.5,890.34,711.44
2016,1,24,15,30,829.0,78.0,4.9,17.0,446.0,856.81,686.71
2016,1,24,15,45,795.0,75.5,4.65,17.0,400.0,808.1,650.83
2016,1,24,16,0,761.0,73.0,4.4,17.0,354.0,757.69,613.29
2016,1,24,16,15,720.5,68.5,3.95,16.0,305.5,698.27,569.86
2016,1,24,16,30,680.0,64.0,3.5,15.0,257.0,644.83,529.81
2016,1,24,16,45,611.0,58.0,3.1,14.0,206.5,562.8,465.62
2016,1,24,17,0,542.0,52.0,2.7,13.0,156.0,483.66,400.89
2016,1,24,17,15,437.5,41.5,2.65,12.5,109.5,379.19,311.25
2016,1,24,17,30,333.0,31.0,2.6,12.0,63.0,283.04,217.89
2016,1,24,17,45,166.5,15.5,2.55,12.0,31.5,136.2,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,19.0,2.85,12.0,31.0,15.0,0.0
2016,1,25,8,0,242.0,38.0,3.1,13.0,62.0,29.73,19.12
2016,1,25,8,15,344.0,51.5,3.25,13.5,107.5,39.73,29.21
2016,1,25,8,30,446.0,65.0,3.4,14.0,153.0,61.8,40.51
2016,1,25,8,45,223.0,80.5,3.55,14.5,124.5,85.55,58.47
2016,1,25,9,0,0.0,96.0,3.7,15.0,96.0,83.01,65.13
2016,1,25,9,15,350.5,92.5,3.6,15.5,223.5,155.68,111.81
2016,1,25,9,30,701.0,89.0,3.5,16.0,351.0,272.61,199.07
2016,1,25,9,45,747.5,89.0,3.4,16.5,398.5,332.08,251.11
2016,1,25,10,0,794.0,89.0,3.3,17.0,446.0,396.95,306.95
2016,1,25,10,15,815.0,92.0,3.15,17.5,485.0,455.76,356.91
2016,1,25,10,30,836.0,95.0,3.0,18.0,524.0,515.29,405.71
2016,1,25,10,45,861.5,93.5,2.85,18.5,559.0,573.14,451.54
2016,1,25,11,0,887.0,92.0,2.7,19.0,594.0,631.34,496.0
2016,1,25,11,15,897.0,93.0,2.5,19.0,620.0,682.25,534.19
2016,1,25,11,30,907.0,94.0,2.3,19.0,646.0,727.51,567.12
2016,1,25,11,45,916.5,94.0,2.15,19.5,664.5,772.72,596.76
2016,1,25,12,0,926.0,94.0,2.0,20.0,683.0,815.74,623.53
2016,1,25,12,15,929.5,94.5,1.95,20.0,692.0,852.1,647.29
2016,1,25,12,30,933.0,95.0,1.9,20.0,701.0,885.45,668.89
2016,1,25,12,45,938.5,93.0,1.85,20.5,702.5,914.53,686.19
2016,1,25,13,0,944.0,91.0,1.8,21.0,704.0,940.33,701.21
2016,1,25,13,15,942.0,90.5,1.75,21.0,695.5,957.71,712.02
2016,1,25,13,30,940.0,90.0,1.7,21.0,687.0,971.32,720.53
2016,1,25,13,45,940.0,87.0,1.7,21.0,671.0,980.0,726.67
2016,1,25,14,0,940.0,84.0,1.7,21.0,655.0,984.8,730.51
2016,1,25,14,15,931.5,83.0,1.65,21.0,630.0,980.25,727.76
2016,1,25,14,30,923.0,82.0,1.6,21.0,605.0,971.89,722.79
2016,1,25,14,45,914.0,79.0,1.55,21.0,572.5,956.82,713.61
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,938.13,702.22
2016,1,25,15,15,887.5,73.5,1.35,20.5,500.5,908.94,683.8
2016,1,25,15,30,870.0,71.0,1.2,20.0,461.0,885.62,669.26
2016,1,25,15,45,845.5,68.0,1.1,20.0,416.0,843.68,641.35
2016,1,25,16,0,821.0,65.0,1.0,20.0,371.0,799.53,611.68
2016,1,25,16,15,783.5,61.0,1.0,19.0,321.5,741.63,575.2
2016,1,25,16,30,746.0,57.0,1.0,18.0,272.0,683.01,536.49
2016,1,25,16,45,682.5,52.0,1.0,17.5,220.0,603.4,479.05
2016,1,25,17,0,619.0,47.0,1.0,17.0,168.0,525.68,419.79
2016,1,25,17,15,517.5,38.0,1.05,16.0,119.0,428.9,342.15
2016,1,25,17,30,416.0,29.0,1.1,15.0,70.0,333.15,253.35
2016,1,25,17,45,208.0,14.5,1.2,14.5,35.0,160.0,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,48.0,18.5,4.55,5.5,23.0,15.14,0.0
2016,1,26,8,0,96.0,37.0,4.8,6.0,46.0,29.51,19.65
2016,1,26,8,15,132.0,57.5,5.05,6.0,79.0,44.87,34.77
2016,1,26,8,30,168.0,78.0,5.3,6.0,112.0,64.26,48.14
2016,1,26,8,45,201.0,95.0,5.55,6.5,146.5,94.75,69.27
2016,1,26,9,0,234.0,112.0,5.8,7.0,181.0,129.42,96.76
2016,1,26,9,15,247.5,132.0,5.85,7.0,215.5,166.71,129.35
2016,1,26,9,30,261.0,152.0,5.9,7.0,250.0,205.85,164.3
2016,1,26,9,45,201.0,176.0,6.0,7.5,257.0,223.76,182.71
2016,1,26,10,0,141.0,200.0,6.1,8.0,264.0,236.55,195.39
2016,1,26,10,15,108.5,214.0,6.1,8.0,266.0,241.83,200.67
2016,1,26,10,30,76.0,228.0,6.1,8.0,268.0,246.65,204.92
2016,1,26,10,45,228.0,231.5,6.2,8.5,360.0,344.71,287.42
2016,1,26,11,0,380.0,235.0,6.3,9.0,452.0,459.72,383.08
2016,1,26,11,15,321.0,258.5,6.35,9.0,447.5,466.61,388.29
2016,1,26,11,30,262.0,282.0,6.4,9.0,443.0,467.93,388.63
2016,1,26,11,45,368.0,264.0,6.45,9.5,495.5,541.35,449.6
2016,1,26,12,0,474.0,246.0,6.5,10.0,548.0,632.67,523.64
2016,1,26,12,15,237.0,172.5,6.6,10.0,323.5,373.83,312.88
2016,1,26,12,30,0.0,99.0,6.7,10.0,99.0,87.95,68.97
2016,1,26,12,45,11.0,174.5,6.8,10.0,182.0,168.33,136.96
2016,1,26,13,0,22.0,250.0,6.9,10.0,265.0,253.59,207.96
2016,1,26,13,15,11.0,134.0,6.95,10.0,141.5,130.61,105.44
2016,1,26,13,30,0.0,18.0,7.0,10.0,18.0,15.9,7.93
2016,1,26,13,45,0.0,86.0,7.1,10.0,86.0,76.22,59.33
2016,1,26,14,0,0.0,154.0,7.2,10.0,154.0,140.96,114.03
2016,1,26,14,15,0.0,116.5,6.85,10.0,116.5,104.76,83.62
2016,1,26,14,30,0.0,79.0,6.5,10.0,79.0,69.95,54.23
2016,1,26,14,45,0.0,50.0,6.2,10.0,50.0,44.18,32.33
2016,1,26,15,0,0.0,21.0,5.9,10.0,21.0,18.52,10.33
2016,1,26,15,15,9.5,95.5,5.45,9.5,100.0,94.11,75.9
2016,1,26,15,30,19.0,170.0,5.0,9.0,179.0,183.29,152.45
2016,1,26,15,45,15.5,154.5,4.6,9.0,161.5,165.37,137.31
2016,1,26,16,0,12.0,139.0,4.2,9.0,144.0,147.64,122.36
2016,1,26,16,15,7.5,121.5,3.95,8.5,124.0,126.89,104.83
2016,1,26,16,30,3.0,104.0,3.7,8.0,104.0,106.39,87.25
2016,1,26,16,45,1.5,84.5,3.5,7.5,84.5,85.76,69.35
2016,1,26,17,0,0.0,65.0,3.3,7.0,65.0,64.9,50.93
2016,1,26,17,15,0.0,46.0,3.35,6.5,46.0,45.27,33.37
2016,1,26,17,30,0.0,27.0,3.4,6.0,27.0,24.5,14.51
2016,1,26,17,45,0.0,13.5,3.45,6.0,13.5,11.89,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,157.0,17.0,3.6,1.5,33.0,13.74,0.0
2016,1,27,8,0,314.0,34.0,3.8,2.0,66.0,27.9,18.72
2016,1,27,8,15,390.5,47.0,3.8,3.0,109.5,37.71,28.75
2016,1,27,8,30,467.0,60.0,3.8,4.0,153.0,56.85,37.91
2016,1,27,8,45,540.5,63.0,3.85,5.0,199.5,97.59,58.39
2016,1,27,9,0,614.0,66.0,3.9,6.0,246.0,147.37,95.07
2016,1,27,9,15,713.0,67.5,4.0,6.5,311.0,211.88,148.74
2016,1,27,9,30,812.0,69.0,4.1,7.0,376.0,285.05,212.74
2016,1,27,9,45,839.0,72.0,4.25,8.0,422.0,346.98,269.93
2016,1,27,10,0,866.0,75.0,4.4,9.0,468.0,410.82,327.69
2016,1,27,10,15,884.5,77.0,4.3,9.0,508.0,471.51,382.33
2016,1,27,10,30,903.0,79.0,4.2,9.0,548.0,531.65,434.89
2016,1,27,10,45,916.5,80.5,4.1,9.5,581.5,588.68,482.48
2016,1,27,11,0,930.0,82.0,4.0,10.0,615.0,644.83,527.77
2016,1,27,11,15,939.0,83.5,3.95,10.5,641.0,696.94,568.72
2016,1,27,11,30,948.0,85.0,3.9,11.0,667.0,747.21,607.08
2016,1,27,11,45,954.0,85.5,3.9,11.5,684.5,792.14,638.7
2016,1,27,12,0,960.0,86.0,3.9,12.0,702.0,834.51,667.98
2016,1,27,12,15,963.0,86.5,3.9,12.0,711.5,871.7,694.48
2016,1,27,12,30,966.0,87.0,3.9,12.0,721.0,905.74,718.63
2016,1,27,12,45,968.5,86.0,3.9,12.0,721.5,934.32,738.86
2016,1,27,13,0,971.0,85.0,3.9,12.0,722.0,959.39,756.65
2016,1,27,13,15,969.5,84.5,3.85,12.0,713.5,977.8,769.5
2016,1,27,13,30,968.0,84.0,3.8,12.0,705.0,992.35,779.78
2016,1,27,13,45,965.5,82.0,3.8,12.5,688.5,1000.26,784.46
2016,1,27,14,0,963.0,80.0,3.8,13.0,672.0,1004.17,786.55
2016,1,27,14,15,955.5,79.0,3.75,13.0,647.0,1000.65,784.74
2016,1,27,14,30,948.0,78.0,3.7,13.0,622.0,993.21,780.41
2016,1,27,14,45,936.5,76.0,3.65,13.0,589.0,976.95,770.04
2016,1,27,15,0,925.0,74.0,3.6,13.0,556.0,957.03,757.23
2016,1,27,15,15,908.5,72.0,3.4,12.5,516.0,929.1,739.09
2016,1,27,15,30,892.0,70.0,3.2,12.0,476.0,898.09,718.66
2016,1,27,15,45,871.0,66.5,3.0,12.0,430.5,866.93,696.6
2016,1,27,16,0,850.0,63.0,2.8,12.0,385.0,824.41,665.86
2016,1,27,16,15,814.5,59.0,2.4,11.0,335.0,767.23,624.54
2016,1,27,16,30,779.0,55.0,2.0,10.0,285.0,709.16,581.13
2016,1,27,16,45,727.0,49.5,1.6,9.0,232.5,636.32,524.38
2016,1,27,17,0,675.0,44.0,1.2,8.0,180.0,564.73,465.8
2016,1,27,17,15,580.0,36.5,1.2,7.5,129.5,463.78,382.58
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,368.95,293.49
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,178.91,29.42
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.5,3.35,4.0,38.5,12.53,0.0
2016,1,28,8,0,470.0,29.0,3.7,5.0,77.0,25.64,16.62
2016,1,28,8,15,564.0,36.0,3.55,6.0,127.0,30.93,22.31
2016,1,28,8,30,658.0,43.0,3.4,7.0,177.0,48.47,27.79
2016,1,28,8,45,716.0,48.0,3.25,8.0,229.0,101.23,53.9
2016,1,28,9,0,774.0,53.0,3.1,9.0,281.0,160.95,98.27
2016,1,28,9,15,809.0,56.0,3.1,10.0,331.0,220.68,150.04
2016,1,28,9,30,844.0,59.0,3.1,11.0,381.0,285.53,208.44
2016,1,28,9,45,870.0,61.0,3.15,12.0,427.0,347.5,264.76
2016,1,28,10,0,896.0,63.0,3.2,13.0,473.0,411.1,321.18
2016,1,28,10,15,913.0,65.0,3.3,13.5,513.0,472.09,374.64
2016,1,28,10,30,930.0,67.0,3.4,14.0,553.0,533.1,426.41
2016,1,28,10,45,942.5,68.0,3.5,15.0,586.0,590.37,472.77
2016,1,28,11,0,955.0,69.0,3.6,16.0,619.0,646.58,516.69
2016,1,28,11,15,963.0,70.0,3.6,16.5,644.5,698.59,556.67
2016,1,28,11,30,971.0,71.0,3.6,17.0,670.0,748.6,593.5
2016,1,28,11,45,973.5,73.0,3.65,17.5,687.5,793.46,624.31
2016,1,28,12,0,976.0,75.0,3.7,18.0,705.0,835.47,652.75
2016,1,28,12,15,979.0,75.5,3.7,18.0,714.0,873.14,678.9
2016,1,28,12,30,982.0,76.0,3.7,18.0,723.0,907.59,702.71
2016,1,28,12,45,982.5,75.5,3.7,18.5,723.0,935.38,720.47
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,959.5,735.7
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,977.61,748.27
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,991.78,758.33
2016,1,28,13,45,975.0,73.0,3.7,19.5,689.5,999.53,762.72
2016,1,28,14,0,971.0,72.0,3.7,20.0,673.0,1003.24,764.56
2016,1,28,14,15,964.0,71.0,3.6,19.5,647.5,1000.12,764.17
2016,1,28,14,30,957.0,70.0,3.5,19.0,622.0,993.04,761.27
2016,1,28,14,45,940.5,71.0,3.45,19.0,588.5,975.82,750.49
2016,1,28,15,0,924.0,72.0,3.4,19.0,555.0,955.08,737.44
2016,1,28,15,15,907.5,69.5,2.95,18.5,515.5,926.45,717.38
2016,1,28,15,30,891.0,67.0,2.5,18.0,476.0,894.72,694.83
2016,1,28,15,45,869.0,64.0,2.1,18.0,431.0,854.68,665.17
2016,1,28,16,0,847.0,61.0,1.7,18.0,386.0,820.68,639.25
2016,1,28,16,15,812.5,57.5,1.6,17.0,336.0,765.04,602.59
2016,1,28,16,30,778.0,54.0,1.5,16.0,286.0,708.46,563.92
2016,1,28,16,45,725.5,49.0,1.4,15.0,234.0,635.86,511.28
2016,1,28,17,0,673.0,44.0,1.3,14.0,182.0,564.54,456.65
2016,1,28,17,15,580.5,36.5,1.3,13.5,131.5,465.22,376.49
2016,1,28,17,30,488.0,29.0,1.3,13.0,81.0,371.94,291.56
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.5,181.13,51.88
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.5,14.5,2.9,8.5,40.0,12.49,0.0
2016,1,29,8,0,483.0,29.0,3.3,10.0,80.0,25.6,16.27
2016,1,29,8,15,576.0,36.5,3.4,10.5,130.5,31.37,22.29
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,49.21,28.05
2016,1,29,8,45,722.0,49.5,3.6,12.0,233.5,102.75,54.19
2016,1,29,9,0,775.0,55.0,3.7,13.0,286.0,162.66,98.24
2016,1,29,9,15,810.0,58.5,3.7,14.0,336.0,223.03,149.84
2016,1,29,9,30,845.0,62.0,3.7,15.0,386.0,286.89,206.69
2016,1,29,9,45,868.5,65.0,3.7,16.0,432.0,350.85,263.94
2016,1,29,10,0,892.0,68.0,3.7,17.0,478.0,414.57,319.7
2016,1,29,10,15,908.5,70.0,4.05,17.5,518.0,475.3,372.65
2016,1,29,10,30,925.0,72.0,4.4,18.0,558.0,536.02,424.24
2016,1,29,10,45,936.0,74.0,4.75,19.0,591.0,593.42,471.16
2016,1,29,11,0,947.0,76.0,5.1,20.0,624.0,649.67,515.81
2016,1,29,11,15,954.5,77.0,5.15,20.0,649.5,701.2,556.79
2016,1,29,11,30,962.0,78.0,5.2,20.0,675.0,750.69,595.09
2016,1,29,11,45,963.5,80.0,5.3,20.5,691.5,794.65,625.85
2016,1,29,12,0,965.0,82.0,5.4,21.0,708.0,835.69,654.27
2016,1,29,12,15,967.5,82.5,5.45,21.0,716.5,872.78,680.74
2016,1,29,12,30,970.0,83.0,5.5,21.0,725.0,906.66,704.9
2016,1,29,12,45,969.0,83.0,5.55,21.0,725.0,933.6,724.16
2016,1,29,13,0,968.0,83.0,5.6,21.0,725.0,956.87,740.94
2016,1,29,13,15,965.5,82.5,5.6,21.0,716.0,974.43,753.51
2016,1,29,13,30,963.0,82.0,5.6,21.0,707.0,988.11,763.51
2016,1,29,13,45,957.0,81.5,5.65,21.0,689.5,994.61,768.99
2016,1,29,14,0,951.0,81.0,5.7,21.0,672.0,997.11,771.9
2016,1,29,14,15,943.0,80.0,5.6,21.0,647.0,993.18,769.45
2016,1,29,14,30,935.0,79.0,5.5,21.0,622.0,985.36,764.47
2016,1,29,14,45,924.5,76.5,5.45,21.0,589.0,969.51,754.33
2016,1,29,15,0,914.0,74.0,5.4,21.0,556.0,950.0,741.74
2016,1,29,15,15,897.0,72.0,5.15,20.5,516.5,921.74,723.06
2016,1,29,15,30,880.0,70.0,4.9,20.0,477.0,890.44,702.13
2016,1,29,15,45,856.5,67.0,4.65,19.5,431.5,858.01,680.2
2016,1,29,16,0,833.0,64.0,4.4,19.0,386.0,814.33,649.65
2016,1,29,16,15,798.0,60.0,4.05,18.0,336.5,757.92,610.15
2016,1,29,16,30,763.0,56.0,3.7,17.0,287.0,700.63,568.79
2016,1,29,16,45,709.5,51.0,3.4,16.0,235.0,627.63,513.64
2016,1,29,17,0,656.0,46.0,3.1,15.0,183.0,555.97,456.76
2016,1,29,17,15,564.0,38.0,3.0,14.0,132.5,456.8,375.14
2016,1,29,17,30,472.0,30.0,2.9,13.0,82.0,363.71,289.97
2016,1,29,17,45,236.0,15.0,2.85,12.5,41.0,182.1,71.46
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,216.5,16.5,4.0,7.0,40.0,13.2,0.0
2016,1,30,8,0,433.0,33.0,4.2,8.0,80.0,26.93,17.65
2016,1,30,8,15,531.0,41.5,4.15,8.5,130.5,32.9,23.87
2016,1,30,8,30,629.0,50.0,4.1,9.0,181.0,50.27,29.9
2016,1,30,8,45,691.5,55.0,4.1,10.0,234.0,104.99,57.81
2016,1,30,9,0,754.0,60.0,4.1,11.0,287.0,164.01,101.12
2016,1,30,9,15,791.0,64.5,4.15,12.0,337.5,224.57,153.11
2016,1,30,9,30,828.0,69.0,4.2,13.0,388.0,288.94,210.67
2016,1,30,9,45,854.5,71.5,4.3,14.5,434.5,351.43,266.65
2016,1,30,10,0,881.0,74.0,4.4,16.0,481.0,415.76,322.8
2016,1,30,10,15,898.5,76.5,4.5,16.5,521.5,477.55,376.61
2016,1,30,10,30,916.0,79.0,4.6,17.0,562.0,538.93,428.47
2016,1,30,10,45,928.0,80.5,4.7,18.0,596.0,596.12,474.66
2016,1,30,11,0,940.0,82.0,4.8,19.0,630.0,652.26,518.47
2016,1,30,11,15,948.5,83.5,4.85,19.5,655.5,704.81,559.06
2016,1,30,11,30,957.0,85.0,4.9,20.0,681.0,755.46,597.11
2016,1,30,11,45,961.5,86.0,5.0,20.5,698.5,800.51,628.48
2016,1,30,12,0,966.0,87.0,5.1,21.0,716.0,842.85,657.67
2016,1,30,12,15,968.0,87.5,5.1,21.0,725.0,879.74,683.52
2016,1,30,12,30,970.0,88.0,5.1,21.0,734.0,913.38,707.01
2016,1,30,12,45,968.5,88.0,5.15,21.5,733.5,940.05,724.5
2016,1,30,13,0,967.0,88.0,5.2,22.0,733.0,963.01,739.44
2016,1,30,13,15,964.0,87.5,5.2,22.0,724.0,980.25,751.62
2016,1,30,13,30,961.0,87.0,5.2,22.0,715.0,993.58,761.25
2016,1,30,13,45,954.0,86.5,5.2,22.0,697.0,999.26,765.75
2016,1,30,14,0,947.0,86.0,5.2,22.0,679.0,1000.92,767.7
2016,1,30,14,15,938.0,85.0,5.1,22.0,653.0,996.15,764.61
2016,1,30,14,30,929.0,84.0,5.0,22.0,627.0,987.5,759.04
2016,1,30,14,45,917.5,81.5,4.9,22.0,593.5,970.86,748.06
2016,1,30,15,0,906.0,79.0,4.8,22.0,560.0,950.59,734.72
2016,1,30,15,15,888.0,77.0,4.55,21.5,520.0,921.59,715.57
2016,1,30,15,30,870.0,75.0,4.3,21.0,480.0,898.58,700.97
2016,1,30,15,45,843.5,72.0,4.05,20.5,434.0,854.74,671.58
2016,1,30,16,0,817.0,69.0,3.8,20.0,388.0,808.74,640.23
2016,1,30,16,15,780.5,65.0,3.6,19.0,338.0,751.42,601.13
2016,1,30,16,30,744.0,61.0,3.4,18.0,288.0,693.28,560.0
2016,1,30,16,45,687.0,55.5,3.2,17.0,236.0,617.37,503.33
2016,1,30,17,0,630.0,50.0,3.0,16.0,184.0,542.96,444.99
2016,1,30,17,15,537.0,41.5,3.1,15.5,133.5,450.68,368.53
2016,1,30,17,30,444.0,33.0,3.2,15.0,83.0,358.56,285.13
2016,1,30,17,45,222.0,16.5,3.3,14.5,41.5,177.84,83.5
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,13.14,0.0
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,26.8,17.38
2016,1,31,8,15,509.5,41.5,3.8,11.5,128.0,32.76,23.47
2016,1,31,8,30,606.0,50.0,3.7,12.0,177.0,49.5,29.33
2016,1,31,8,45,673.0,54.0,3.65,13.0,230.0,102.29,55.59
2016,1,31,9,0,740.0,58.0,3.6,14.0,283.0,159.95,97.13
2016,1,31,9,15,777.0,62.0,3.45,15.0,332.5,219.24,147.36
2016,1,31,9,30,814.0,66.0,3.3,16.0,382.0,282.33,202.95
2016,1,31,9,45,842.5,68.0,3.2,17.0,428.5,344.19,257.79
2016,1,31,10,0,871.0,70.0,3.1,18.0,475.0,408.79,313.51
2016,1,31,10,15,888.5,72.0,3.05,19.0,515.0,469.01,364.2
2016,1,31,10,30,906.0,74.0,3.0,20.0,555.0,529.37,413.0
2016,1,31,10,45,919.0,75.5,2.95,21.0,588.5,586.6,457.52
2016,1,31,11,0,932.0,77.0,2.9,22.0,622.0,642.91,499.57
2016,1,31,11,15,940.0,78.0,2.95,22.5,647.5,694.26,537.91
2016,1,31,11,30,948.0,79.0,3.0,23.0,673.0,743.67,573.52
2016,1,31,11,45,947.5,82.5,3.05,24.0,689.5,787.4,601.38
2016,1,31,12,0,947.0,86.0,3.1,25.0,706.0,828.14,626.77
2016,1,31,12,15,949.5,86.0,3.05,25.0,715.0,864.29,650.63
2016,1,31,12,30,952.0,86.0,3.0,25.0,724.0,897.27,672.22
2016,1,31,12,45,952.5,86.0,3.0,25.5,724.0,925.22,689.36
2016,1,31,13,0,953.0,86.0,3.0,26.0,724.0,949.61,704.14
2016,1,31,13,15,950.0,85.5,2.9,26.0,715.5,966.6,714.66
2016,1,31,13,30,947.0,85.0,2.8,26.0,707.0,979.74,722.76
2016,1,31,13,45,942.0,84.0,2.75,26.0,689.5,986.53,727.27
2016,1,31,14,0,937.0,83.0,2.7,26.0,672.0,989.38,729.4
2016,1,31,14,15,928.5,81.5,2.5,25.5,647.0,984.4,726.61
2016,1,31,14,30,920.0,80.0,2.3,25.0,622.0,975.57,721.4
2016,1,31,14,45,908.0,78.5,2.15,25.0,589.0,959.7,710.77
2016,1,31,15,0,896.0,77.0,2.0,25.0,556.0,940.28,697.95
2016,1,31,15,15,878.5,74.5,1.8,24.5,516.5,911.16,679.52
2016,1,31,15,30,861.0,72.0,1.6,24.0,477.0,888.06,665.05
2016,1,31,15,45,836.0,69.5,1.4,24.0,431.5,846.35,636.53
2016,1,31,16,0,811.0,67.0,1.2,24.0,386.0,802.46,606.34
2016,1,31,16,15,775.0,63.0,1.15,23.0,336.5,745.69,570.73
2016,1,31,16,30,739.0,59.0,1.1,22.0,287.0,688.13,533.15
2016,1,31,16,45,682.5,54.0,1.05,21.5,235.5,613.4,480.22
2016,1,31,17,0,626.0,49.0,1.0,21.0,184.0,540.19,425.72
2016,1,31,17,15,533.0,41.0,1.05,20.5,134.0,448.05,353.78
2016,1,31,17,30,440.0,33.0,1.1,20.0,84.0,356.63,275.58
2016,1,31,17,45,220.0,16.5,1.15,19.5,42.0,177.91,92.27
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
