Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,15.31,1.86
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,31.26,21.23
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,38.27,28.29
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,55.15,34.77
2016,2,1,8,45,624.0,63.5,2.1,14.0,228.5,103.45,58.24
2016,2,1,9,0,692.0,69.0,2.3,15.0,281.0,160.11,98.85
2016,2,1,9,15,379.5,116.0,2.6,15.5,235.5,180.42,130.72
2016,2,1,9,30,67.0,163.0,2.9,16.0,190.0,159.7,126.15
2016,2,1,9,45,79.5,184.5,3.25,17.0,219.5,188.53,149.38
2016,2,1,10,0,92.0,206.0,3.6,18.0,249.0,219.14,173.76
2016,2,1,10,15,480.5,147.0,3.9,18.5,400.5,356.56,281.49
2016,2,1,10,30,869.0,88.0,4.2,19.0,552.0,526.19,414.9
2016,2,1,10,45,882.5,89.5,4.5,19.5,585.0,582.8,460.96
2016,2,1,11,0,896.0,91.0,4.8,20.0,618.0,636.3,504.1
2016,2,1,11,15,905.0,92.5,5.05,20.0,644.0,687.44,545.32
2016,2,1,11,30,914.0,94.0,5.3,20.0,670.0,736.82,584.55
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.5,779.79,615.67
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,820.0,644.34
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,855.94,670.67
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,888.82,694.84
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,915.05,713.39
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,937.76,729.5
2016,2,1,13,15,916.0,100.5,6.75,22.0,712.0,954.38,742.33
2016,2,1,13,30,913.0,100.0,6.9,22.0,703.0,967.26,752.68
2016,2,1,13,45,905.0,100.0,7.05,22.0,685.5,972.3,757.6
2016,2,1,14,0,897.0,100.0,7.2,22.0,668.0,973.51,759.97
2016,2,1,14,15,887.0,98.5,7.2,22.0,642.5,977.01,763.51
2016,2,1,14,30,877.0,97.0,7.2,22.0,617.0,967.12,757.53
2016,2,1,14,45,859.0,96.5,7.2,22.0,583.0,947.24,744.5
2016,2,1,15,0,841.0,96.0,7.2,22.0,549.0,923.94,729.08
2016,2,1,15,15,820.5,93.0,6.9,21.5,509.0,892.09,707.55
2016,2,1,15,30,800.0,90.0,6.6,21.0,469.0,857.38,683.79
2016,2,1,15,45,762.0,89.0,6.3,21.0,422.5,812.71,651.09
2016,2,1,16,0,724.0,88.0,6.0,21.0,376.0,761.66,613.28
2016,2,1,16,15,683.5,82.5,5.45,20.5,327.0,701.79,568.38
2016,2,1,16,30,643.0,77.0,4.9,20.0,278.0,641.69,522.29
2016,2,1,16,45,576.5,70.5,4.4,19.5,227.0,560.78,458.78
2016,2,1,17,0,510.0,64.0,3.9,19.0,176.0,482.35,395.2
2016,2,1,17,15,416.5,53.0,3.75,18.5,128.0,383.85,312.73
2016,2,1,17,30,323.0,42.0,3.6,18.0,80.0,291.8,231.6
2016,2,1,17,45,161.5,21.0,3.45,17.5,40.0,147.67,84.53
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.0,17.0,3.15,8.0,44.0,13.52,1.81
2016,2,2,8,0,478.0,34.0,3.5,9.0,88.0,27.67,18.45
2016,2,2,8,15,574.5,41.5,3.75,10.0,140.5,35.8,26.39
2016,2,2,8,30,671.0,49.0,4.0,11.0,193.0,52.7,31.64
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.0,106.74,57.59
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,167.5,102.12
2016,2,2,9,15,817.0,63.5,4.95,13.5,352.5,228.83,154.93
2016,2,2,9,30,853.0,67.0,5.3,14.0,404.0,293.82,213.63
2016,2,2,9,45,875.5,70.5,5.7,14.5,451.0,357.69,272.37
2016,2,2,10,0,898.0,74.0,6.1,15.0,498.0,423.6,331.98
2016,2,2,10,15,915.5,76.5,6.05,15.5,539.0,486.11,387.07
2016,2,2,10,30,933.0,79.0,6.0,16.0,580.0,548.71,440.5
2016,2,2,10,45,943.5,81.5,5.95,16.5,614.0,607.27,489.06
2016,2,2,11,0,954.0,84.0,5.9,17.0,648.0,664.61,535.11
2016,2,2,11,15,962.0,85.0,5.85,17.0,674.5,717.3,577.36
2016,2,2,11,30,970.0,86.0,5.8,17.0,701.0,767.99,616.87
2016,2,2,11,45,973.5,88.0,5.8,17.5,718.5,814.19,649.3
2016,2,2,12,0,977.0,90.0,5.8,18.0,736.0,857.59,679.33
2016,2,2,12,15,979.0,90.0,5.7,18.0,745.5,894.62,705.26
2016,2,2,12,30,981.0,90.0,5.6,18.0,755.0,928.32,728.66
2016,2,2,12,45,980.5,90.5,5.55,18.0,755.0,956.97,748.66
2016,2,2,13,0,980.0,91.0,5.5,18.0,755.0,981.91,766.07
2016,2,2,13,15,977.0,90.5,5.4,18.0,746.0,999.64,778.06
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,1013.38,787.38
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,1020.2,792.35
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,1022.93,794.68
2016,2,2,14,15,954.0,86.5,5.05,18.0,675.0,1017.72,790.8
2016,2,2,14,30,945.0,85.0,4.9,18.0,649.0,1008.51,784.34
2016,2,2,14,45,933.5,83.5,4.8,18.0,615.0,993.09,774.1
2016,2,2,15,0,922.0,82.0,4.7,18.0,581.0,973.98,761.44
2016,2,2,15,15,904.5,79.5,4.35,17.5,540.5,944.58,740.88
2016,2,2,15,30,887.0,77.0,4.0,17.0,500.0,921.12,725.6
2016,2,2,15,45,862.5,74.0,3.7,17.0,453.5,878.57,695.33
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,833.66,663.14
2016,2,2,16,15,802.0,67.0,2.95,16.0,356.0,775.93,622.44
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,717.26,579.76
2016,2,2,16,45,709.5,57.5,2.1,14.0,251.5,640.59,521.95
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,565.31,462.65
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.5,470.97,386.81
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,376.72,304.34
2016,2,2,17,45,281.0,23.5,1.75,10.5,53.0,226.98,144.45
2016,2,2,18,0,98.0,11.0,1.8,10.0,13.0,63.03,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.5,4.85,2.5,46.0,13.05,2.34
2016,2,3,8,0,503.0,33.0,5.2,3.0,92.0,29.2,20.36
2016,2,3,8,15,594.5,40.5,5.35,3.5,144.5,34.81,26.23
2016,2,3,8,30,686.0,48.0,5.5,4.0,197.0,51.89,31.72
2016,2,3,8,45,745.5,52.0,5.65,4.5,252.0,105.97,57.85
2016,2,3,9,0,805.0,56.0,5.8,5.0,307.0,167.28,104.06
2016,2,3,9,15,839.0,59.5,5.7,5.5,358.5,229.72,159.63
2016,2,3,9,30,873.0,63.0,5.6,6.0,410.0,297.37,222.52
2016,2,3,9,45,897.0,65.5,5.55,6.5,457.5,361.52,283.11
2016,2,3,10,0,921.0,68.0,5.5,7.0,505.0,427.09,343.84
2016,2,3,10,15,937.0,70.0,5.45,7.5,546.0,489.72,400.62
2016,2,3,10,30,953.0,72.0,5.4,8.0,587.0,552.24,455.46
2016,2,3,10,45,963.5,73.5,5.4,8.5,621.0,610.82,505.46
2016,2,3,11,0,974.0,75.0,5.4,9.0,655.0,668.11,552.85
2016,2,3,11,15,981.0,76.5,5.35,9.5,681.0,721.58,595.64
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,772.91,634.89
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.5,818.38,667.39
2016,2,3,12,0,991.0,82.0,5.3,11.0,742.0,860.83,697.3
2016,2,3,12,15,993.0,82.5,5.2,11.0,751.0,898.85,724.37
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,933.51,748.8
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,961.64,767.64
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,985.97,783.73
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,1004.33,796.69
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,1018.68,806.93
2016,2,3,13,45,981.0,82.5,4.95,12.0,724.5,1025.69,812.09
2016,2,3,14,0,975.0,82.0,4.9,12.0,707.0,1028.59,814.53
2016,2,3,14,15,967.5,81.0,4.85,12.0,681.5,1025.37,812.82
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,1018.12,808.46
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,1001.28,797.85
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,980.75,784.74
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,953.13,767.16
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,922.33,747.18
2016,2,3,15,45,876.5,71.5,4.5,11.0,460.0,889.19,723.92
2016,2,3,16,0,852.0,69.0,4.4,11.0,413.0,844.57,691.79
2016,2,3,16,15,818.5,65.0,3.95,10.5,362.0,788.48,649.65
2016,2,3,16,30,785.0,61.0,3.5,10.0,311.0,731.28,606.29
2016,2,3,16,45,732.5,56.0,3.05,9.5,257.5,657.6,548.5
2016,2,3,17,0,680.0,51.0,2.6,9.0,204.0,584.98,489.22
2016,2,3,17,15,592.5,43.0,2.45,8.0,151.5,486.72,408.22
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,393.72,325.06
2016,2,3,17,45,335.5,23.0,2.2,6.0,57.0,260.53,178.03
2016,2,3,18,0,166.0,11.0,2.1,5.0,15.0,100.06,0.0
2016,2,3,18,15,83.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.5,1.2,2.0,48.0,14.14,3.67
2016,2,4,8,0,526.0,33.0,1.3,3.0,96.0,29.14,20.46
2016,2,4,8,15,614.5,40.0,1.3,4.0,149.0,34.3,25.82
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,51.15,30.84
2016,2,4,8,45,754.0,52.5,1.35,6.0,256.5,107.05,58.01
2016,2,4,9,0,805.0,58.0,1.4,7.0,311.0,169.12,104.22
2016,2,4,9,15,838.5,61.5,1.45,7.5,362.5,231.58,158.48
2016,2,4,9,30,872.0,65.0,1.5,8.0,414.0,297.35,217.98
2016,2,4,9,45,895.0,68.0,1.6,9.0,461.5,363.55,277.69
2016,2,4,10,0,918.0,71.0,1.7,10.0,509.0,429.24,335.52
2016,2,4,10,15,934.0,73.0,1.8,10.0,550.5,491.86,390.51
2016,2,4,10,30,950.0,75.0,1.9,10.0,592.0,554.37,443.77
2016,2,4,10,45,962.0,76.5,2.0,10.5,626.5,613.76,492.17
2016,2,4,11,0,974.0,78.0,2.1,11.0,661.0,672.02,538.15
2016,2,4,11,15,982.0,79.0,2.1,11.0,688.0,725.75,579.81
2016,2,4,11,30,990.0,80.0,2.1,11.0,715.0,777.42,618.23
2016,2,4,11,45,986.0,85.0,2.15,11.5,731.5,822.25,648.58
2016,2,4,12,0,982.0,90.0,2.2,12.0,748.0,863.69,676.26
2016,2,4,12,15,984.5,90.5,2.15,12.0,757.0,901.99,701.83
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,936.99,724.92
2016,2,4,12,45,990.0,89.5,2.1,12.5,767.5,966.74,743.51
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,992.86,759.63
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,1011.36,770.8
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,1025.84,779.35
2016,2,4,13,45,985.0,85.5,1.85,13.0,734.0,1034.59,784.93
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,1039.22,787.99
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,1035.6,785.79
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,1027.92,781.18
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.0,1007.12,768.02
2016,2,4,15,0,924.0,85.0,1.6,13.0,593.0,982.78,752.73
2016,2,4,15,15,906.5,82.5,1.45,12.5,552.0,962.74,740.27
2016,2,4,15,30,889.0,80.0,1.3,12.0,511.0,929.88,718.94
2016,2,4,15,45,866.0,76.5,1.2,12.0,464.0,887.88,690.76
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,843.42,660.62
2016,2,4,16,15,808.0,69.0,1.0,11.5,366.0,786.22,621.97
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,727.95,581.46
2016,2,4,16,45,720.0,59.5,0.85,10.5,261.0,653.44,527.86
2016,2,4,17,0,667.0,54.0,0.8,10.0,207.0,579.98,472.38
2016,2,4,17,15,579.0,46.0,0.9,9.0,154.0,489.18,401.75
2016,2,4,17,30,491.0,38.0,1.0,8.0,101.0,397.62,323.41
2016,2,4,17,45,325.5,25.0,1.15,7.0,58.5,258.87,181.78
2016,2,4,18,0,160.0,12.0,1.3,6.0,16.0,97.92,0.0
2016,2,4,18,15,80.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,14.66,4.52
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,30.06,21.22
2016,2,5,8,15,543.5,45.5,2.6,4.5,144.0,35.87,27.18
2016,2,5,8,30,634.0,54.0,2.6,5.0,196.0,52.49,32.85
2016,2,5,8,45,684.5,61.0,2.65,6.0,248.5,105.8,59.74
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,168.16,106.86
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.0,227.89,158.64
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,291.38,216.07
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,353.7,273.18
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,417.46,330.63
2016,2,5,10,15,868.5,88.5,4.45,11.5,535.5,478.41,384.23
2016,2,5,10,30,886.0,91.0,4.4,12.0,576.0,539.61,436.26
2016,2,5,10,45,897.5,93.5,4.4,12.5,610.0,597.45,484.07
2016,2,5,11,0,909.0,96.0,4.4,13.0,644.0,654.32,529.58
2016,2,5,11,15,775.0,141.0,4.35,13.0,621.5,659.67,533.52
2016,2,5,11,30,641.0,186.0,4.3,13.0,599.0,649.51,524.7
2016,2,5,11,45,787.0,144.5,4.25,13.5,665.0,746.16,599.71
2016,2,5,12,0,933.0,103.0,4.2,14.0,731.0,840.69,667.77
2016,2,5,12,15,935.5,103.5,4.15,14.0,740.0,877.54,693.29
2016,2,5,12,30,938.0,104.0,4.1,14.0,749.0,911.27,716.78
2016,2,5,12,45,937.0,104.5,4.05,14.0,749.5,938.67,735.72
2016,2,5,13,0,936.0,105.0,4.0,14.0,750.0,962.5,752.18
2016,2,5,13,15,815.5,143.0,3.95,14.0,700.5,923.92,724.54
2016,2,5,13,30,695.0,181.0,3.9,14.0,651.0,876.04,690.64
2016,2,5,13,45,806.5,141.5,3.9,14.0,674.5,948.08,743.13
2016,2,5,14,0,918.0,102.0,3.9,14.0,698.0,1001.46,781.03
2016,2,5,14,15,909.5,101.0,3.85,14.0,672.5,1007.3,785.35
2016,2,5,14,30,901.0,100.0,3.8,14.0,647.0,999.5,780.7
2016,2,5,14,45,877.0,102.0,3.75,14.0,611.5,976.82,765.85
2016,2,5,15,0,853.0,104.0,3.7,14.0,576.0,950.61,748.68
2016,2,5,15,15,834.0,100.5,3.55,13.5,535.5,919.32,728.61
2016,2,5,15,30,815.0,97.0,3.4,13.0,495.0,885.0,706.25
2016,2,5,15,45,788.0,93.5,3.3,13.0,449.0,840.79,675.47
2016,2,5,16,0,761.0,90.0,3.2,13.0,403.0,800.98,647.6
2016,2,5,16,15,723.0,84.5,2.75,12.0,353.0,741.82,604.92
2016,2,5,16,30,685.0,79.0,2.3,11.0,303.0,682.13,560.66
2016,2,5,16,45,627.5,72.0,1.9,10.5,250.5,605.52,500.98
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,530.74,440.56
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,433.13,360.82
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,341.47,281.07
2016,2,5,17,45,196.5,30.0,1.5,7.5,56.0,189.77,136.68
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,14.55,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,67.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,135.0,11.0,5.5,4.0,14.0,10.01,0.0
2016,2,6,7,45,306.5,23.5,5.65,4.5,55.0,19.22,8.19
2016,2,6,8,0,478.0,36.0,5.8,5.0,96.0,29.1,20.28
2016,2,6,8,15,568.0,44.5,6.2,5.5,148.5,34.98,26.24
2016,2,6,8,30,658.0,53.0,6.6,6.0,201.0,55.62,35.13
2016,2,6,8,45,713.5,58.5,7.0,7.0,255.5,109.14,61.33
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,169.52,106.57
2016,2,6,9,15,804.0,68.0,7.5,8.5,361.5,230.75,160.53
2016,2,6,9,30,839.0,72.0,7.6,9.0,413.0,295.57,220.43
2016,2,6,9,45,867.5,74.0,7.75,9.5,461.5,359.6,280.42
2016,2,6,10,0,896.0,76.0,7.9,10.0,510.0,426.46,342.02
2016,2,6,10,15,913.0,78.0,7.85,10.5,551.5,488.56,398.33
2016,2,6,10,30,930.0,80.0,7.8,11.0,593.0,550.69,453.01
2016,2,6,10,45,945.0,80.5,7.75,11.5,628.0,609.95,503.77
2016,2,6,11,0,960.0,81.0,7.7,12.0,663.0,668.4,552.39
2016,2,6,11,15,968.5,82.5,7.6,12.0,690.0,722.54,597.21
2016,2,6,11,30,977.0,84.0,7.5,12.0,717.0,774.71,638.9
2016,2,6,11,45,981.0,85.0,7.45,12.5,735.0,820.81,672.39
2016,2,6,12,0,985.0,86.0,7.4,13.0,753.0,864.08,703.36
2016,2,6,12,15,987.5,86.5,7.25,13.0,762.5,902.57,731.42
2016,2,6,12,30,990.0,87.0,7.1,13.0,772.0,937.75,756.84
2016,2,6,12,45,991.0,86.5,7.0,13.0,773.0,967.03,778.0
2016,2,6,13,0,992.0,86.0,6.9,13.0,774.0,992.6,796.42
2016,2,6,13,15,990.0,85.5,6.75,13.0,765.0,1011.6,809.78
2016,2,6,13,30,988.0,85.0,6.6,13.0,756.0,1026.58,820.29
2016,2,6,13,45,984.0,84.0,6.45,13.0,739.0,1035.02,826.14
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,1039.33,829.15
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.0,1036.19,826.92
2016,2,6,14,30,965.0,81.0,6.0,13.0,670.0,1028.97,821.94
2016,2,6,14,45,946.0,82.0,5.85,13.0,635.0,1009.38,808.11
2016,2,6,15,0,927.0,83.0,5.7,13.0,600.0,986.19,791.85
2016,2,6,15,15,910.5,81.0,5.45,12.5,559.5,958.19,772.93
2016,2,6,15,30,894.0,79.0,5.2,12.0,519.0,936.18,758.45
2016,2,6,15,45,873.0,75.5,5.0,12.0,472.5,895.75,729.05
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,852.77,697.58
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.5,796.85,655.68
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,739.75,613.06
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,668.65,557.22
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,598.31,499.81
2016,2,6,17,15,609.5,44.5,2.25,8.0,162.5,503.07,421.69
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,412.53,341.79
2016,2,6,17,45,374.5,25.5,1.8,6.5,65.0,292.57,218.1
2016,2,6,18,0,222.0,14.0,1.6,6.0,21.0,134.0,0.0
2016,2,6,18,15,111.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,100.0,12.0,3.0,2.0,14.0,10.91,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.5,21.89,10.85
2016,2,7,8,0,435.0,41.0,3.1,3.0,97.0,33.47,24.49
2016,2,7,8,15,526.0,50.5,3.15,4.0,149.0,39.97,31.04
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,57.15,37.09
2016,2,7,8,45,682.5,64.5,3.3,6.0,256.0,108.65,62.26
2016,2,7,9,0,748.0,69.0,3.4,7.0,311.0,171.16,108.91
2016,2,7,9,15,784.0,73.5,3.55,7.5,362.5,231.88,161.89
2016,2,7,9,30,820.0,78.0,3.7,8.0,414.0,296.36,220.63
2016,2,7,9,45,848.5,80.0,3.9,9.0,462.0,359.43,278.27
2016,2,7,10,0,877.0,82.0,4.1,10.0,510.0,424.63,336.61
2016,2,7,10,15,894.0,84.5,4.25,10.5,551.0,486.95,391.81
2016,2,7,10,30,911.0,87.0,4.4,11.0,592.0,548.74,444.95
2016,2,7,10,45,924.0,88.5,4.6,12.0,626.5,607.1,493.14
2016,2,7,11,0,937.0,90.0,4.8,13.0,661.0,664.52,539.07
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.5,717.46,580.9
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,768.44,620.01
2016,2,7,11,45,954.5,95.5,5.1,15.0,731.5,813.46,650.8
2016,2,7,12,0,956.0,98.0,5.2,16.0,749.0,855.58,679.08
2016,2,7,12,15,958.5,98.5,5.2,16.0,758.0,893.29,705.98
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,927.79,730.49
2016,2,7,12,45,963.5,97.5,5.2,16.5,768.0,956.73,749.55
2016,2,7,13,0,966.0,96.0,5.2,17.0,769.0,982.09,766.06
2016,2,7,13,15,963.5,95.5,5.1,17.0,760.0,1000.3,778.29
2016,2,7,13,30,961.0,95.0,5.0,17.0,751.0,1014.59,787.87
2016,2,7,13,45,958.5,93.0,4.95,17.5,734.0,1023.14,792.45
2016,2,7,14,0,956.0,91.0,4.9,18.0,717.0,1027.66,794.39
2016,2,7,14,15,947.5,89.5,4.75,18.0,691.5,1023.0,790.8
2016,2,7,14,30,939.0,88.0,4.6,18.0,666.0,1014.35,784.65
2016,2,7,14,45,926.5,86.5,4.45,18.5,632.0,998.01,771.81
2016,2,7,15,0,914.0,85.0,4.3,19.0,598.0,978.0,756.96
2016,2,7,15,15,897.5,82.5,3.95,18.5,557.5,949.52,738.21
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,927.09,723.68
2016,2,7,15,45,859.0,76.5,3.25,17.5,470.5,886.0,695.66
2016,2,7,16,0,837.0,73.0,2.9,17.0,424.0,842.44,665.58
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.0,786.44,627.69
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,729.34,587.84
2016,2,7,16,45,718.5,59.5,2.2,14.0,268.0,655.82,534.25
2016,2,7,17,0,667.0,54.0,2.0,13.0,214.0,583.38,478.98
2016,2,7,17,15,584.0,46.5,2.0,12.0,161.5,495.55,409.25
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,407.19,332.97
2016,2,7,17,45,345.5,27.0,2.0,10.5,65.0,277.29,207.81
2016,2,7,18,0,190.0,15.0,2.0,10.0,21.0,117.65,0.0
2016,2,7,18,15,95.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,16.37,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,61.5,21.31,10.76
2016,2,8,8,0,548.0,34.0,4.6,6.0,105.0,29.76,20.91
2016,2,8,8,15,631.0,40.5,4.9,6.5,158.5,34.45,25.71
2016,2,8,8,30,714.0,47.0,5.2,7.0,212.0,51.23,30.34
2016,2,8,8,45,762.5,51.5,5.55,8.0,266.5,107.05,57.22
2016,2,8,9,0,811.0,56.0,5.9,9.0,321.0,168.72,103.44
2016,2,8,9,15,703.0,82.5,5.9,9.5,338.0,220.62,155.18
2016,2,8,9,30,595.0,109.0,5.9,10.0,355.0,261.61,198.42
2016,2,8,9,45,561.5,133.5,5.95,10.5,386.0,309.15,243.47
2016,2,8,10,0,528.0,158.0,6.0,11.0,417.0,354.75,285.38
2016,2,8,10,15,439.5,195.5,5.95,11.0,423.0,383.17,312.33
2016,2,8,10,30,351.0,233.0,5.9,11.0,429.0,396.79,325.32
2016,2,8,10,45,443.0,220.5,5.9,11.5,482.5,464.82,381.48
2016,2,8,11,0,535.0,208.0,5.9,12.0,536.0,535.96,439.55
2016,2,8,11,15,761.5,142.5,5.95,12.5,630.5,654.42,536.11
2016,2,8,11,30,988.0,77.0,6.0,13.0,725.0,777.23,633.49
2016,2,8,11,45,987.5,80.5,6.1,13.5,742.5,823.18,666.36
2016,2,8,12,0,987.0,84.0,6.2,14.0,760.0,865.99,696.93
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.5,904.65,725.13
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,939.99,750.82
2016,2,8,12,45,995.0,83.5,6.25,14.5,780.0,970.03,771.43
2016,2,8,13,0,998.0,82.0,6.3,15.0,781.0,996.4,789.38
2016,2,8,13,15,996.0,82.0,6.25,15.0,772.5,1016.12,803.51
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,1031.8,814.88
2016,2,8,13,45,992.0,79.5,6.2,15.0,747.5,1040.41,821.66
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,1044.83,825.66
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,1042.11,824.41
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,1035.27,820.41
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,1021.54,811.97
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,1003.86,800.82
2016,2,8,15,15,945.5,68.0,5.95,14.5,571.5,976.97,783.6
2016,2,8,15,30,931.0,66.0,5.8,14.0,531.0,946.69,763.87
2016,2,8,15,45,912.5,63.0,5.7,14.0,484.5,908.34,736.87
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,867.31,707.62
2016,2,8,16,15,864.5,57.0,5.1,13.0,386.5,814.71,669.49
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,760.87,629.43
2016,2,8,16,45,791.0,49.5,4.1,11.5,280.5,700.03,581.38
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,632.01,526.76
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,541.0,452.43
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,454.49,376.64
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,326.91,251.99
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,177.13,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,17.28,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,63.0,21.2,11.11
2016,2,9,8,0,550.0,33.0,3.8,6.0,107.0,28.69,20.02
2016,2,9,8,15,631.0,39.5,3.7,7.0,160.0,33.44,24.78
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,50.39,29.4
2016,2,9,8,45,760.0,50.0,3.5,9.0,267.0,105.67,55.81
2016,2,9,9,0,808.0,54.0,3.4,10.0,321.0,166.73,101.21
2016,2,9,9,15,839.0,57.5,3.6,11.0,372.5,231.79,157.6
2016,2,9,9,30,870.0,61.0,3.8,12.0,424.0,296.9,216.43
2016,2,9,9,45,891.0,63.5,4.05,13.0,470.5,360.37,274.28
2016,2,9,10,0,912.0,66.0,4.3,14.0,517.0,424.94,331.89
2016,2,9,10,15,927.0,68.0,4.4,14.5,558.0,487.14,386.44
2016,2,9,10,30,942.0,70.0,4.5,15.0,599.0,549.14,439.09
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.5,607.09,486.98
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,663.69,532.36
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,717.35,574.02
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,768.95,612.03
2016,2,9,11,45,970.0,81.5,4.85,17.5,735.0,812.52,642.2
2016,2,9,12,0,964.0,87.0,4.9,18.0,751.0,852.57,669.58
2016,2,9,12,15,966.5,87.5,4.9,18.0,760.5,890.53,696.3
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,925.24,720.62
2016,2,9,12,45,970.5,87.0,4.9,18.5,770.5,953.99,739.26
2016,2,9,13,0,972.0,86.0,4.9,19.0,771.0,979.1,755.34
2016,2,9,13,15,969.5,86.0,4.85,19.0,762.5,997.93,768.18
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,1012.8,778.4
2016,2,9,13,45,963.0,84.5,4.75,19.0,736.5,1020.48,783.81
2016,2,9,14,0,959.0,83.0,4.7,19.0,719.0,1024.08,786.62
2016,2,9,14,15,951.5,81.5,4.6,19.0,693.5,1020.26,784.03
2016,2,9,14,30,944.0,80.0,4.5,19.0,668.0,1012.42,778.9
2016,2,9,14,45,930.0,79.5,4.45,19.0,634.0,995.7,768.28
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,975.33,755.3
2016,2,9,15,15,900.0,77.0,4.05,18.5,560.0,947.74,737.16
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,916.98,716.76
2016,2,9,15,45,863.5,71.5,3.4,18.0,474.0,886.26,695.21
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,843.78,665.03
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.0,789.84,627.9
2016,2,9,16,30,780.0,61.0,2.3,16.0,326.0,734.72,588.82
2016,2,9,16,45,735.0,56.0,1.9,15.0,273.0,666.43,538.37
2016,2,9,17,0,690.0,51.0,1.5,14.0,220.0,598.81,486.23
2016,2,9,17,15,612.0,44.0,1.5,13.0,167.5,507.08,415.04
2016,2,9,17,30,534.0,37.0,1.5,12.0,115.0,419.9,341.86
2016,2,9,17,45,390.5,26.0,1.5,11.5,70.5,303.33,232.1
2016,2,9,18,0,247.0,15.0,1.5,11.0,26.0,169.79,0.0
2016,2,9,18,15,123.5,7.5,1.45,11.0,13.0,6.82,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,11.82,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.0,19.85,10.36
2016,2,10,8,0,517.0,36.0,2.0,7.0,106.0,31.42,22.44
2016,2,10,8,15,599.5,43.0,2.1,8.0,159.0,36.46,27.46
2016,2,10,8,30,682.0,50.0,2.2,9.0,212.0,53.47,32.21
2016,2,10,8,45,731.5,55.0,2.3,10.0,266.0,107.96,58.59
2016,2,10,9,0,781.0,60.0,2.4,11.0,320.0,168.48,103.37
2016,2,10,9,15,813.5,63.5,2.65,11.5,371.5,229.78,156.37
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,294.34,214.62
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,359.45,273.33
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,423.75,330.17
2016,2,10,10,15,906.5,75.0,3.45,14.5,558.0,485.57,383.58
2016,2,10,10,30,923.0,77.0,3.4,15.0,599.0,547.4,435.11
2016,2,10,10,45,933.5,79.0,3.4,15.5,633.0,605.6,482.18
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,662.6,526.73
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,715.97,566.98
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,767.36,603.81
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,813.03,633.04
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,855.92,659.78
2016,2,10,12,15,970.0,86.5,3.2,19.0,765.5,893.65,685.39
2016,2,10,12,30,972.0,87.0,3.2,19.0,775.0,928.08,708.66
2016,2,10,12,45,971.0,87.5,3.2,19.5,775.0,956.44,726.35
2016,2,10,13,0,970.0,88.0,3.2,20.0,775.0,981.06,741.51
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.0,999.79,753.79
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,1014.57,763.57
2016,2,10,13,45,960.5,86.5,3.1,20.5,741.5,1022.03,767.57
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,1025.42,769.09
2016,2,10,14,15,947.5,85.0,3.1,21.0,698.5,1022.24,767.92
2016,2,10,14,30,940.0,84.0,3.1,21.0,673.0,1015.06,764.32
2016,2,10,14,45,927.5,83.0,3.1,21.5,639.5,999.21,753.63
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,979.67,740.68
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.5,951.92,723.07
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,920.97,703.22
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,887.73,680.77
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,842.9,650.06
2016,2,10,16,15,801.0,69.0,2.1,19.5,380.5,788.06,616.26
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,732.05,580.3
2016,2,10,16,45,716.0,60.5,1.95,17.0,276.0,658.34,528.72
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,585.74,475.38
2016,2,10,17,15,584.5,48.0,2.05,15.5,169.0,499.92,408.47
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,413.34,335.16
2016,2,10,17,45,362.5,28.0,2.4,14.5,71.0,289.31,222.37
2016,2,10,18,0,219.0,16.0,2.6,14.0,26.0,161.23,0.0
2016,2,10,18,15,109.5,8.0,2.75,13.5,13.0,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.01,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.0,24.23,13.85
2016,2,11,8,0,541.0,37.0,4.3,12.0,112.0,32.34,22.77
2016,2,11,8,15,622.0,44.0,4.15,12.5,166.5,37.36,27.73
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,54.95,32.48
2016,2,11,8,45,752.0,55.5,3.85,14.0,275.5,110.37,58.88
2016,2,11,9,0,801.0,60.0,3.7,15.0,330.0,171.76,103.82
2016,2,11,9,15,833.0,63.5,3.85,16.0,382.0,234.31,157.06
2016,2,11,9,30,865.0,67.0,4.0,17.0,434.0,300.03,215.24
2016,2,11,9,45,887.5,70.0,4.2,18.5,481.5,366.59,273.79
2016,2,11,10,0,910.0,73.0,4.4,20.0,529.0,432.33,330.24
2016,2,11,10,15,925.5,75.0,4.55,20.5,570.5,494.93,383.84
2016,2,11,10,30,941.0,77.0,4.7,21.0,612.0,557.4,435.67
2016,2,11,10,45,951.5,78.5,4.85,22.0,646.5,616.13,482.18
2016,2,11,11,0,962.0,80.0,5.0,23.0,681.0,673.6,526.17
2016,2,11,11,15,969.5,81.0,4.9,23.5,707.5,727.05,565.91
2016,2,11,11,30,977.0,82.0,4.8,24.0,734.0,778.41,601.94
2016,2,11,11,45,973.5,86.5,4.7,24.5,750.5,822.95,630.97
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,864.15,657.21
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.0,902.08,682.17
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,936.69,705.01
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,964.45,723.34
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,988.4,739.15
2016,2,11,13,15,965.5,93.5,4.2,25.0,775.0,1005.85,750.38
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,1019.3,759.07
2016,2,11,13,45,954.5,93.0,4.05,25.5,747.5,1025.49,761.88
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,1027.6,762.2
2016,2,11,14,15,938.5,91.5,3.85,25.5,703.0,1022.93,760.55
2016,2,11,14,30,930.0,90.0,3.7,25.0,677.0,1014.28,756.43
2016,2,11,14,45,916.5,89.0,3.6,25.0,643.0,997.57,745.97
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,977.23,733.25
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.0,958.37,721.99
2016,2,11,15,30,870.0,83.0,3.0,24.0,527.0,926.5,701.83
2016,2,11,15,45,844.5,80.5,2.75,23.5,480.0,883.54,673.97
2016,2,11,16,0,819.0,78.0,2.5,23.0,433.0,838.29,644.18
2016,2,11,16,15,785.5,74.0,2.35,22.0,382.0,782.44,608.24
2016,2,11,16,30,752.0,70.0,2.2,21.0,331.0,725.49,570.4
2016,2,11,16,45,701.0,64.5,2.1,20.0,277.0,652.44,519.4
