Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,30,953.0,99.0,3.4,22.0,863.0,1081.91,798.66
2016,4,2,14,45,938.0,100.5,3.4,22.0,824.5,1062.73,787.49
2016,4,2,15,0,923.0,102.0,3.4,22.0,786.0,1039.86,774.05
2016,4,2,15,15,910.0,99.5,3.35,21.5,742.0,1010.88,757.7
2016,4,2,15,30,897.0,97.0,3.3,21.0,698.0,978.54,739.05
2016,4,2,15,45,881.5,94.0,3.25,21.0,648.5,940.15,714.79
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,907.75,694.58
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.0,856.14,661.04
2016,4,2,16,30,819.0,84.0,2.8,20.0,489.0,802.87,625.94
2016,4,2,16,45,787.5,79.5,2.6,20.0,431.5,740.75,582.62
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,678.36,538.28
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,603.45,484.46
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,534.76,431.81
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,446.41,361.24
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,364.38,292.52
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,257.89,201.75
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,161.5,96.82
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,58.92,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,10.91,0.0
2016,4,3,6,45,282.0,26.0,2.1,10.5,59.0,20.92,11.41
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,31.81,22.41
2016,4,3,7,15,530.0,49.0,2.4,12.5,158.0,37.79,28.21
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,43.59,33.59
2016,4,3,7,45,675.0,64.5,2.45,14.0,273.5,47.08,36.6
2016,4,3,8,0,731.0,71.0,2.5,15.0,333.0,55.3,43.68
2016,4,3,8,15,768.0,76.0,2.5,16.0,392.0,77.81,46.31
2016,4,3,8,30,805.0,81.0,2.5,17.0,451.0,138.35,76.97
2016,4,3,8,45,831.0,84.5,2.5,18.5,508.0,200.44,122.82
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,265.37,176.74
2016,4,3,9,15,876.0,91.0,2.4,20.5,617.0,334.85,236.59
2016,4,3,9,30,895.0,94.0,2.3,21.0,669.0,400.56,292.89
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.5,464.93,346.63
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,529.39,398.36
2016,4,3,10,15,934.0,101.0,2.05,22.5,802.0,590.85,445.98
2016,4,3,10,30,944.0,103.0,2.0,23.0,842.0,651.31,490.94
2016,4,3,10,45,951.5,104.5,2.0,23.5,874.0,708.47,532.16
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,763.84,570.73
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,814.87,605.41
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,863.4,637.26
2016,4,3,11,45,971.5,109.0,2.2,24.5,969.0,907.16,664.89
2016,4,3,12,0,974.0,110.0,2.3,25.0,984.0,947.81,690.29
2016,4,3,12,15,975.0,110.0,2.35,25.0,990.5,982.89,712.84
2016,4,3,12,30,976.0,110.0,2.4,25.0,997.0,1014.43,733.13
2016,4,3,12,45,975.0,110.0,2.5,25.0,994.0,1040.39,750.46
2016,4,3,13,0,974.0,110.0,2.6,25.0,991.0,1062.44,765.44
2016,4,3,13,15,971.5,109.5,2.6,25.0,979.0,1078.51,775.71
2016,4,3,13,30,969.0,109.0,2.6,25.0,967.0,1090.45,783.55
2016,4,3,13,45,965.0,108.0,2.65,25.0,946.0,1096.17,788.22
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,1097.66,790.44
2016,4,3,14,15,954.5,106.0,2.7,25.0,895.5,1092.42,788.07
2016,4,3,14,30,948.0,105.0,2.7,25.0,866.0,1083.04,783.29
2016,4,3,14,45,939.0,103.0,2.7,25.0,829.0,1065.98,773.8
2016,4,3,15,0,930.0,101.0,2.7,25.0,792.0,1045.03,761.99
2016,4,3,15,15,917.5,98.5,2.65,25.0,748.0,1016.35,744.79
2016,4,3,15,30,905.0,96.0,2.6,25.0,704.0,984.26,725.43
2016,4,3,15,45,888.5,93.5,2.6,25.0,654.5,945.27,701.94
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,912.3,682.35
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,861.34,649.97
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,808.63,616.03
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,746.18,574.97
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,683.47,532.69
2016,4,3,17,15,717.5,69.0,1.7,21.5,319.5,608.57,481.62
2016,4,3,17,30,671.0,63.0,1.5,20.0,260.0,539.74,431.24
2016,4,3,17,45,598.0,55.5,1.3,19.0,202.0,452.21,362.55
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,370.84,295.39
2016,4,3,18,15,398.0,36.0,1.15,17.0,94.0,264.55,206.11
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,168.96,104.91
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,61.86,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,12.73,0.0
2016,4,4,6,45,270.0,28.5,3.55,11.0,61.0,23.03,13.41
2016,4,4,7,0,422.0,43.0,3.8,12.0,104.0,34.26,24.61
2016,4,4,7,15,510.5,52.5,3.8,13.0,160.0,40.53,30.59
2016,4,4,7,30,599.0,62.0,3.8,14.0,216.0,46.59,36.11
2016,4,4,7,45,655.5,68.5,3.85,15.0,275.0,49.9,38.95
2016,4,4,8,0,712.0,75.0,3.9,16.0,334.0,53.11,41.55
2016,4,4,8,15,749.0,80.5,4.05,17.0,392.5,82.04,49.28
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,141.76,80.12
2016,4,4,8,45,813.0,89.5,4.35,19.0,507.0,202.8,125.64
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,266.82,179.47
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,330.78,235.52
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,399.79,295.01
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,463.14,348.18
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,526.6,399.41
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.0,587.07,447.11
2016,4,4,10,30,927.0,108.0,3.7,24.0,837.0,646.57,492.25
2016,4,4,10,45,934.0,110.0,3.55,25.0,869.0,702.94,532.37
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,757.51,569.55
2016,4,4,11,15,946.0,113.0,3.3,26.0,924.5,807.68,603.73
2016,4,4,11,30,951.0,114.0,3.2,26.0,948.0,855.39,634.74
2016,4,4,11,45,954.0,114.5,3.1,26.5,962.5,898.34,660.83
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,938.28,684.5
2016,4,4,12,15,957.5,115.5,2.9,27.0,983.0,972.8,705.68
2016,4,4,12,30,958.0,116.0,2.8,27.0,989.0,1003.83,724.45
2016,4,4,12,45,957.5,115.5,2.7,27.5,985.5,1029.3,738.08
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,1050.96,749.22
2016,4,4,13,15,954.0,114.5,2.5,28.0,970.0,1066.23,757.82
2016,4,4,13,30,951.0,114.0,2.4,28.0,958.0,1077.43,763.98
2016,4,4,13,45,946.5,113.0,2.35,28.5,937.0,1082.48,765.49
2016,4,4,14,0,942.0,112.0,2.3,29.0,916.0,1083.38,764.63
2016,4,4,14,15,935.0,110.5,2.2,28.5,887.0,1077.08,761.95
2016,4,4,14,30,928.0,109.0,2.1,28.0,858.0,1066.71,756.92
2016,4,4,14,45,919.0,107.0,2.05,28.0,821.0,1049.81,747.13
2016,4,4,15,0,910.0,105.0,2.0,28.0,784.0,1029.1,735.15
2016,4,4,15,15,897.0,102.5,1.95,28.0,740.0,1000.27,718.17
2016,4,4,15,30,884.0,100.0,1.9,28.0,696.0,968.13,699.17
2016,4,4,15,45,867.5,97.0,1.85,28.0,646.5,929.09,675.71
2016,4,4,16,0,851.0,94.0,1.8,28.0,597.0,896.17,656.16
2016,4,4,16,15,828.0,90.5,1.7,27.5,543.0,845.43,625.33
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,793.04,593.0
2016,4,4,16,45,774.5,82.0,1.55,26.5,431.5,731.64,554.21
2016,4,4,17,0,744.0,77.0,1.5,26.0,374.0,669.94,514.08
2016,4,4,17,15,697.0,71.0,1.4,24.5,315.5,599.38,467.53
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,527.63,416.07
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,441.19,349.87
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,360.84,284.85
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,257.18,198.66
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,164.68,104.23
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,59.71,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,6.82,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,12.14,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,23.38,13.76
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,34.17,24.26
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,40.04,29.87
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,45.73,35.06
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,49.1,37.92
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,57.44,44.99
2016,4,5,8,15,765.5,78.5,3.2,19.0,400.5,82.18,47.94
2016,4,5,8,30,801.0,83.0,3.3,20.0,459.0,142.03,78.82
2016,4,5,8,45,826.5,87.0,3.45,21.5,515.0,204.17,124.78
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,269.09,178.47
2016,4,5,9,15,870.5,94.0,3.65,23.5,622.5,333.59,234.31
2016,4,5,9,30,889.0,97.0,3.7,24.0,674.0,403.18,293.59
2016,4,5,9,45,902.5,99.0,3.75,24.5,720.0,466.26,346.64
2016,4,5,10,0,916.0,101.0,3.8,25.0,766.0,529.31,397.96
2016,4,5,10,15,926.0,103.0,3.9,25.0,805.0,590.18,446.9
2016,4,5,10,30,936.0,105.0,4.0,25.0,844.0,650.06,493.69
2016,4,5,10,45,943.0,106.5,4.15,25.5,876.0,706.33,535.73
2016,4,5,11,0,950.0,108.0,4.3,26.0,908.0,760.77,575.29
2016,4,5,11,15,955.0,109.0,4.4,26.0,931.5,811.22,610.78
2016,4,5,11,30,960.0,110.0,4.5,26.0,955.0,859.18,643.41
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.5,902.35,671.48
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,942.47,697.31
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,977.59,720.74
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,1009.21,741.85
2016,4,5,12,45,966.5,112.0,4.9,27.5,992.5,1034.34,757.6
2016,4,5,13,0,965.0,112.0,5.0,28.0,989.0,1055.58,770.87
2016,4,5,13,15,962.5,111.5,5.05,28.0,976.5,1071.35,781.82
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,1083.03,790.28
2016,4,5,13,45,954.5,110.0,5.15,28.0,943.0,1087.03,793.89
2016,4,5,14,0,949.0,109.0,5.2,28.0,922.0,1086.84,794.96
2016,4,5,14,15,942.0,108.0,5.15,27.5,892.5,1080.96,793.25
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,1071.01,789.03
2016,4,5,14,45,924.5,105.5,5.1,27.0,825.5,1053.01,778.46
2016,4,5,15,0,914.0,104.0,5.1,27.0,788.0,1031.23,765.5
2016,4,5,15,15,901.0,101.5,5.0,26.5,744.0,1002.27,748.53
2016,4,5,15,30,888.0,99.0,4.9,26.0,700.0,969.99,729.32
2016,4,5,15,45,741.5,133.5,4.8,26.0,611.0,868.35,660.5
2016,4,5,16,0,595.0,168.0,4.7,26.0,522.0,755.13,582.19
2016,4,5,16,15,701.0,127.5,4.5,25.5,506.5,782.86,604.79
2016,4,5,16,30,807.0,87.0,4.3,25.0,491.0,793.78,615.01
2016,4,5,16,45,773.5,82.5,4.15,25.0,433.5,730.52,570.83
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,667.22,526.12
2016,4,5,17,15,693.5,72.0,3.55,24.0,317.0,597.25,476.21
2016,4,5,17,30,647.0,66.0,3.1,23.0,258.0,526.02,421.7
2016,4,5,17,45,572.5,58.0,2.7,22.0,201.0,438.28,351.99
2016,4,5,18,0,498.0,50.0,2.3,21.0,144.0,356.89,284.33
2016,4,5,18,15,376.0,38.0,2.3,20.0,94.5,254.74,198.11
2016,4,5,18,30,254.0,26.0,2.3,19.0,45.0,164.31,107.02
2016,4,5,18,45,127.0,13.0,2.35,18.5,22.5,59.27,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,6.37,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,12.15,0.0
2016,4,6,6,45,121.5,38.0,3.0,15.5,55.5,30.31,19.63
2016,4,6,7,0,214.0,62.0,3.2,16.0,95.0,48.36,36.55
2016,4,6,7,15,293.5,80.0,3.45,16.5,145.5,59.85,47.17
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,71.88,57.93
2016,4,6,7,45,362.5,114.5,4.0,18.0,229.0,81.8,66.39
2016,4,6,8,0,352.0,131.0,4.3,19.0,262.0,91.08,74.04
2016,4,6,8,15,251.0,168.0,4.65,19.5,269.0,128.96,96.27
2016,4,6,8,30,150.0,205.0,5.0,20.0,276.0,170.52,128.5
2016,4,6,8,45,464.0,156.5,5.4,20.5,413.0,194.1,133.01
2016,4,6,9,0,778.0,108.0,5.8,21.0,550.0,267.15,182.0
2016,4,6,9,15,800.5,112.0,5.95,21.0,601.5,329.08,236.62
2016,4,6,9,30,823.0,116.0,6.1,21.0,653.0,392.93,292.87
2016,4,6,9,45,538.0,230.0,6.25,21.5,590.5,417.0,319.5
2016,4,6,10,0,253.0,344.0,6.4,22.0,528.0,410.11,316.97
2016,4,6,10,15,314.5,349.0,6.35,22.5,590.0,467.66,361.33
2016,4,6,10,30,376.0,354.0,6.3,23.0,652.0,531.32,409.77
2016,4,6,10,45,438.5,342.5,6.3,23.5,703.0,588.89,453.38
2016,4,6,11,0,501.0,331.0,6.3,24.0,754.0,650.77,499.67
2016,4,6,11,15,530.0,334.5,6.2,24.0,792.5,705.15,539.89
2016,4,6,11,30,559.0,338.0,6.1,24.0,831.0,760.57,580.26
2016,4,6,11,45,768.0,224.0,6.05,24.5,913.5,858.01,653.82
2016,4,6,12,0,977.0,110.0,6.0,25.0,996.0,951.19,717.45
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.5,987.87,741.45
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,1021.11,763.22
2016,4,6,12,45,790.5,223.5,5.75,25.0,946.5,994.3,744.44
2016,4,6,13,0,598.0,337.0,5.7,25.0,882.0,938.92,702.55
2016,4,6,13,15,797.5,218.5,5.6,25.0,935.5,1035.73,772.56
2016,4,6,13,30,997.0,100.0,5.5,25.0,989.0,1108.2,820.31
2016,4,6,13,45,997.5,96.0,5.45,25.5,969.0,1115.1,822.98
2016,4,6,14,0,998.0,92.0,5.4,26.0,949.0,1117.61,823.3
2016,4,6,14,15,992.0,91.0,5.35,26.0,919.0,1112.42,820.41
2016,4,6,14,30,986.0,90.0,5.3,26.0,889.0,1102.95,814.91
2016,4,6,14,45,962.0,96.5,5.25,26.0,848.0,1079.79,800.47
2016,4,6,15,0,938.0,103.0,5.2,26.0,807.0,1053.1,783.87
2016,4,6,15,15,925.0,101.0,5.05,25.5,762.0,1024.25,766.62
2016,4,6,15,30,912.0,99.0,4.9,25.0,717.0,991.99,747.07
2016,4,6,15,45,901.5,93.5,4.8,25.0,668.0,954.79,723.01
2016,4,6,16,0,891.0,88.0,4.7,25.0,619.0,914.43,696.72
2016,4,6,16,15,869.0,84.5,4.4,24.5,563.5,871.74,668.84
2016,4,6,16,30,847.0,81.0,4.1,24.0,508.0,818.71,633.79
2016,4,6,16,45,821.0,75.5,3.8,23.5,450.0,758.61,593.08
2016,4,6,17,0,795.0,70.0,3.5,23.0,392.0,697.78,550.91
2016,4,6,17,15,750.5,65.0,2.95,22.0,331.5,624.25,498.1
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,552.52,443.43
2016,4,6,17,45,639.5,53.0,1.9,20.0,212.5,467.53,375.55
2016,4,6,18,0,573.0,46.0,1.4,19.0,154.0,392.21,312.08
2016,4,6,18,15,450.5,35.5,1.35,18.0,102.5,287.61,224.17
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,195.57,131.1
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,72.46,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.64,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,16.45,0.0
2016,4,7,6,45,90.0,38.0,2.85,14.5,52.5,30.3,19.92
2016,4,7,7,0,180.0,57.0,3.2,16.0,86.0,44.78,33.5
2016,4,7,7,15,213.0,79.0,3.25,16.5,126.5,60.74,47.99
2016,4,7,7,30,246.0,101.0,3.3,17.0,167.0,76.11,61.64
2016,4,7,7,45,268.5,121.0,3.4,18.0,209.0,89.49,73.08
2016,4,7,8,0,291.0,141.0,3.5,19.0,251.0,102.31,83.69
2016,4,7,8,15,293.5,166.5,3.65,20.0,292.0,130.11,95.79
2016,4,7,8,30,296.0,192.0,3.8,21.0,333.0,172.26,123.16
2016,4,7,8,45,386.0,196.0,4.0,22.5,402.5,214.85,151.4
2016,4,7,9,0,476.0,200.0,4.2,24.0,472.0,264.51,187.86
2016,4,7,9,15,570.5,185.5,4.2,24.5,540.0,316.4,228.55
2016,4,7,9,30,665.0,171.0,4.2,25.0,608.0,378.88,278.49
2016,4,7,9,45,543.0,235.0,4.2,25.5,608.0,423.53,316.97
2016,4,7,10,0,421.0,299.0,4.2,26.0,608.0,453.89,341.84
2016,4,7,10,15,688.0,201.0,4.15,26.5,735.5,546.2,411.96
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,661.06,498.15
2016,4,7,10,45,958.5,106.5,4.1,27.5,894.0,717.64,539.21
2016,4,7,11,0,962.0,110.0,4.1,28.0,925.0,772.03,577.71
2016,4,7,11,15,966.0,110.5,4.1,28.0,947.5,821.68,611.75
2016,4,7,11,30,970.0,111.0,4.1,28.0,970.0,868.7,642.9
2016,4,7,11,45,953.5,123.5,4.1,28.5,979.0,907.13,666.69
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,941.17,687.39
2016,4,7,12,15,777.0,233.5,4.0,29.0,943.5,938.69,684.75
2016,4,7,12,30,617.0,331.0,3.9,29.0,899.0,910.74,661.96
2016,4,7,12,45,618.0,329.0,3.85,29.0,896.0,931.27,675.82
2016,4,7,13,0,619.0,327.0,3.8,29.0,893.0,949.03,687.46
2016,4,7,13,15,596.0,333.5,3.65,29.0,872.5,948.71,686.12
2016,4,7,13,30,573.0,340.0,3.5,29.0,852.0,944.94,682.68
2016,4,7,13,45,583.0,324.0,3.4,29.5,835.5,948.39,684.11
2016,4,7,14,0,593.0,308.0,3.3,30.0,819.0,948.68,683.52
2016,4,7,14,15,524.5,317.0,3.15,29.5,758.0,892.33,646.45
2016,4,7,14,30,456.0,326.0,3.0,29.0,697.0,833.6,607.7
2016,4,7,14,45,478.0,301.5,2.9,29.0,675.0,829.03,606.46
2016,4,7,15,0,500.0,277.0,2.8,29.0,653.0,821.11,602.66
2016,4,7,15,15,558.0,238.5,2.65,29.0,636.5,829.31,610.46
2016,4,7,15,30,616.0,200.0,2.5,29.0,620.0,838.46,618.61
2016,4,7,15,45,668.5,164.0,2.4,29.0,590.0,833.88,616.45
2016,4,7,16,0,721.0,128.0,2.3,29.0,560.0,821.52,609.29
2016,4,7,16,15,618.5,143.5,2.1,28.5,489.5,727.91,547.17
2016,4,7,16,30,516.0,159.0,1.9,28.0,419.0,631.55,480.71
2016,4,7,16,45,605.0,125.5,1.75,27.5,396.5,650.01,497.49
2016,4,7,17,0,694.0,92.0,1.6,27.0,374.0,651.87,500.57
2016,4,7,17,15,645.0,85.0,1.45,25.5,315.5,577.38,449.28
2016,4,7,17,30,596.0,78.0,1.3,24.0,257.0,505.4,397.35
2016,4,7,17,45,521.0,68.0,1.2,23.0,200.5,417.45,330.02
2016,4,7,18,0,446.0,58.0,1.1,22.0,144.0,335.84,264.41
2016,4,7,18,15,330.0,43.5,1.15,21.0,95.0,236.82,182.7
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,149.96,100.64
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,52.92,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.5,3.2,13.0,11.5,10.46,0.0
2016,4,8,6,30,0.0,23.0,3.4,13.0,23.0,19.56,0.27
2016,4,8,6,45,143.5,41.0,3.6,13.5,64.5,32.64,22.17
2016,4,8,7,0,287.0,59.0,3.8,14.0,106.0,45.0,34.03
2016,4,8,7,15,366.0,74.5,4.05,15.0,158.5,55.76,43.91
2016,4,8,7,30,445.0,90.0,4.3,16.0,211.0,66.1,53.08
2016,4,8,7,45,396.0,112.5,4.55,17.0,239.0,80.24,65.28
2016,4,8,8,0,347.0,135.0,4.8,18.0,267.0,93.46,76.38
2016,4,8,8,15,438.5,139.0,5.1,18.5,332.5,112.16,78.16
2016,4,8,8,30,530.0,143.0,5.4,19.0,398.0,157.86,102.85
2016,4,8,8,45,531.5,161.5,5.7,20.0,442.5,210.48,143.63
2016,4,8,9,0,533.0,180.0,6.0,21.0,487.0,263.34,187.93
2016,4,8,9,15,510.5,207.5,5.95,21.0,522.0,316.09,234.2
2016,4,8,9,30,488.0,235.0,5.9,21.0,557.0,366.06,277.5
2016,4,8,9,45,515.5,243.5,5.85,21.5,604.0,419.15,320.97
2016,4,8,10,0,543.0,252.0,5.8,22.0,651.0,474.8,365.55
2016,4,8,10,15,425.0,313.5,5.7,22.5,636.0,498.01,383.8
2016,4,8,10,30,307.0,375.0,5.6,23.0,621.0,508.09,390.32
2016,4,8,10,45,327.5,387.5,5.5,23.5,658.5,554.18,424.31
2016,4,8,11,0,348.0,400.0,5.4,24.0,696.0,601.78,458.66
2016,4,8,11,15,329.5,415.0,5.3,24.0,701.5,624.03,474.31
2016,4,8,11,30,311.0,430.0,5.2,24.0,707.0,644.01,488.1
2016,4,8,11,45,374.5,410.0,5.1,24.5,748.0,697.27,526.6
2016,4,8,12,0,438.0,390.0,5.0,25.0,789.0,759.59,570.61
2016,4,8,12,15,370.5,422.0,4.8,25.0,761.0,743.91,556.81
2016,4,8,12,30,303.0,454.0,4.6,25.0,733.0,729.8,544.2
2016,4,8,12,45,279.5,458.0,4.45,25.5,715.0,725.78,539.25
2016,4,8,13,0,256.0,462.0,4.3,26.0,697.0,719.4,532.93
2016,4,8,13,15,208.5,460.5,4.2,26.0,650.5,667.87,495.95
2016,4,8,13,30,161.0,459.0,4.1,26.0,604.0,626.49,465.81
2016,4,8,13,45,136.0,444.0,4.0,26.0,565.0,591.72,440.96
2016,4,8,14,0,111.0,429.0,3.9,26.0,526.0,538.86,403.15
2016,4,8,14,15,79.5,394.0,3.9,26.0,462.5,473.03,355.57
2016,4,8,14,30,48.0,359.0,3.9,26.0,399.0,406.44,306.65
2016,4,8,14,45,167.5,355.5,3.9,26.0,484.0,542.41,410.89
2016,4,8,15,0,287.0,352.0,3.9,26.0,569.0,675.49,509.39
2016,4,8,15,15,285.5,330.5,3.9,25.5,536.0,648.57,491.86
2016,4,8,15,30,284.0,309.0,3.9,25.0,503.0,620.09,473.91
2016,4,8,15,45,183.5,287.5,3.95,25.0,410.0,481.59,371.7
2016,4,8,16,0,83.0,266.0,4.0,25.0,317.0,348.83,270.51
2016,4,8,16,15,380.0,194.5,3.9,24.5,392.0,571.47,448.45
2016,4,8,16,30,677.0,123.0,3.8,24.0,467.0,730.1,570.59
2016,4,8,16,45,639.5,116.5,3.75,24.0,411.5,666.32,524.71
2016,4,8,17,0,602.0,110.0,3.7,24.0,356.0,603.15,478.87
2016,4,8,17,15,551.5,100.5,3.3,23.0,299.5,528.67,423.46
2016,4,8,17,30,501.0,91.0,2.9,22.0,243.0,452.63,364.98
2016,4,8,17,45,419.0,79.5,2.5,21.0,188.5,365.09,294.86
2016,4,8,18,0,337.0,68.0,2.1,20.0,134.0,285.49,228.67
2016,4,8,18,15,237.5,49.5,2.05,19.0,88.0,197.16,154.0
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,120.34,82.25
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,39.64,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,23.5,10.0,2.05,13.5,11.0,9.1,0.0
2016,4,9,6,30,47.0,20.0,2.3,14.0,22.0,16.36,1.64
2016,4,9,6,45,118.5,44.0,2.55,14.5,61.0,34.81,24.08
2016,4,9,7,0,190.0,68.0,2.8,15.0,100.0,52.62,40.62
2016,4,9,7,15,309.5,74.5,2.85,15.5,149.5,55.42,43.55
2016,4,9,7,30,429.0,81.0,2.9,16.0,199.0,59.35,47.13
2016,4,9,7,45,214.5,43.5,2.95,16.5,102.5,30.74,21.71
2016,4,9,8,0,0.0,6.0,3.0,17.0,6.0,5.27,0.0
2016,4,9,8,15,0.0,12.5,3.2,17.5,12.5,11.0,3.66
2016,4,9,8,30,0.0,19.0,3.4,18.0,19.0,16.74,8.44
2016,4,9,8,45,216.5,117.0,3.6,18.5,242.5,129.03,91.75
2016,4,9,9,0,433.0,215.0,3.8,19.0,466.0,266.65,194.87
2016,4,9,9,15,216.5,116.5,3.9,19.5,242.0,157.87,117.2
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,15.91,7.44
2016,4,9,9,45,0.0,32.0,4.15,20.5,32.0,28.32,17.57
2016,4,9,10,0,0.0,46.0,4.3,21.0,46.0,40.76,27.59
2016,4,9,10,15,17.0,188.0,4.35,21.5,202.0,174.15,134.08
2016,4,9,10,30,34.0,330.0,4.4,22.0,358.0,307.85,237.02
2016,4,9,10,45,19.0,246.5,4.5,22.5,262.0,229.74,176.1
2016,4,9,11,0,4.0,163.0,4.6,23.0,166.0,147.47,111.56
2016,4,9,11,15,2.0,101.5,4.6,23.0,103.0,91.79,67.68
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,35.56,22.87
2016,4,9,11,45,1.0,94.0,4.7,23.5,95.0,84.57,61.78
2016,4,9,12,0,2.0,148.0,4.8,24.0,150.0,133.96,100.37
2016,4,9,12,15,9.0,222.5,4.85,24.0,231.5,207.97,157.89
2016,4,9,12,30,16.0,297.0,4.9,24.0,313.0,283.67,215.79
2016,4,9,12,45,239.0,343.5,4.95,24.5,564.5,573.95,437.81
2016,4,9,13,0,462.0,390.0,5.0,25.0,816.0,857.18,640.62
2016,4,9,13,15,646.5,281.5,5.0,25.0,868.0,947.79,707.39
2016,4,9,13,30,831.0,173.0,5.0,25.0,920.0,1027.7,762.72
2016,4,9,13,45,560.0,297.0,5.05,25.5,795.5,896.33,669.5
2016,4,9,14,0,289.0,421.0,5.1,26.0,671.0,742.93,555.0
2016,4,9,14,15,543.0,295.0,5.1,25.5,745.5,886.79,666.08
2016,4,9,14,30,797.0,169.0,5.1,25.0,820.0,1007.48,753.63
2016,4,9,14,45,783.5,167.0,5.15,25.0,783.5,987.21,740.69
2016,4,9,15,0,770.0,165.0,5.2,25.0,747.0,971.04,731.53
2016,4,9,15,15,754.0,161.0,5.2,25.0,704.5,939.81,711.66
2016,4,9,15,30,738.0,157.0,5.2,25.0,662.0,905.79,689.89
2016,4,9,15,45,718.0,151.5,5.2,25.0,614.0,863.84,662.42
2016,4,9,16,0,698.0,146.0,5.2,25.0,566.0,819.86,633.29
2016,4,9,16,15,670.0,140.0,5.05,24.5,514.0,766.67,597.64
2016,4,9,16,30,642.0,134.0,4.9,24.0,462.0,712.63,560.83
2016,4,9,16,45,609.0,125.0,4.8,24.0,407.5,650.87,516.49
2016,4,9,17,0,576.0,116.0,4.7,24.0,353.0,589.48,470.8
2016,4,9,17,15,525.0,106.5,4.4,23.5,297.5,510.69,410.8
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,441.64,356.63
2016,4,9,17,45,405.0,83.5,3.8,22.5,189.0,360.92,291.31
2016,4,9,18,0,336.0,70.0,3.5,22.0,136.0,286.72,229.1
2016,4,9,18,15,233.0,51.5,3.55,21.5,90.0,196.95,153.03
2016,4,9,18,30,130.0,33.0,3.6,21.0,44.0,109.67,74.78
2016,4,9,18,45,65.0,16.5,3.65,20.5,22.0,39.0,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,10.46,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,18.7,4.53
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,34.97,24.12
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,49.4,37.53
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,59.26,46.58
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,68.74,54.98
2016,4,10,7,45,219.0,74.0,5.15,19.0,135.5,51.76,39.89
2016,4,10,8,0,0.0,54.0,5.5,20.0,54.0,47.67,36.06
2016,4,10,8,15,0.0,87.0,5.65,20.5,87.0,76.53,57.99
2016,4,10,8,30,0.0,120.0,5.8,21.0,120.0,103.9,80.05
2016,4,10,8,45,0.0,136.5,5.95,21.5,136.5,118.13,91.13
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,132.48,102.18
2016,4,10,9,15,0.0,153.0,6.1,22.5,153.0,133.3,102.29
2016,4,10,9,30,0.0,153.0,6.1,23.0,153.0,133.91,102.27
2016,4,10,9,45,2.0,164.5,6.15,24.0,166.0,145.03,110.37
2016,4,10,10,0,4.0,176.0,6.2,25.0,179.0,156.45,118.64
2016,4,10,10,15,4.0,172.0,6.2,25.5,175.0,153.71,116.03
2016,4,10,10,30,4.0,168.0,6.2,26.0,171.0,150.83,113.38
2016,4,10,10,45,10.0,224.5,6.2,26.5,232.5,204.73,154.73
2016,4,10,11,0,16.0,281.0,6.2,27.0,294.0,259.73,196.25
2016,4,10,11,15,21.0,316.0,6.2,26.5,334.5,296.24,224.14
2016,4,10,11,30,26.0,351.0,6.2,26.0,375.0,338.55,256.35
2016,4,10,11,45,27.5,353.0,6.2,26.0,379.0,345.56,261.47
2016,4,10,12,0,29.0,355.0,6.2,26.0,383.0,352.55,266.67
2016,4,10,12,15,19.5,285.0,6.1,25.5,304.0,274.36,207.95
2016,4,10,12,30,10.0,215.0,6.0,25.0,225.0,202.74,153.38
2016,4,10,12,45,31.5,319.5,5.95,25.0,349.0,331.06,251.91
2016,4,10,13,0,53.0,424.0,5.9,25.0,473.0,458.09,346.85
2016,4,10,13,15,63.5,429.0,5.7,25.0,487.0,477.81,361.34
2016,4,10,13,30,74.0,434.0,5.5,25.0,501.0,497.71,376.2
2016,4,10,13,45,52.5,393.0,5.3,25.0,440.0,437.49,331.3
2016,4,10,14,0,31.0,352.0,5.1,25.0,379.0,376.1,285.29
2016,4,10,14,15,18.5,268.5,5.25,25.0,284.5,265.96,202.54
2016,4,10,14,30,6.0,185.0,5.4,25.0,190.0,173.99,131.79
2016,4,10,14,45,21.5,249.5,5.6,25.5,266.0,265.27,202.92
2016,4,10,15,0,37.0,314.0,5.8,26.0,342.0,350.79,268.33
2016,4,10,15,15,35.5,295.0,5.85,26.0,321.0,330.67,253.53
2016,4,10,15,30,34.0,276.0,5.9,26.0,300.0,310.34,238.7
2016,4,10,15,45,19.5,229.5,5.95,26.0,243.0,233.26,179.5
2016,4,10,16,0,5.0,183.0,6.0,26.0,186.0,173.98,133.24
2016,4,10,16,15,76.0,204.5,5.9,25.5,243.5,272.14,213.74
2016,4,10,16,30,147.0,226.0,5.8,25.0,301.0,371.57,293.99
2016,4,10,16,45,131.0,202.5,5.7,25.0,263.5,329.14,261.17
2016,4,10,17,0,115.0,179.0,5.6,25.0,226.0,287.5,228.79
2016,4,10,17,15,101.0,153.0,5.3,24.5,190.0,245.05,195.58
2016,4,10,17,30,87.0,127.0,5.0,24.0,154.0,192.52,153.56
2016,4,10,17,45,64.0,101.5,4.7,23.5,119.0,147.98,116.92
2016,4,10,18,0,41.0,76.0,4.4,23.0,84.0,105.19,81.06
2016,4,10,18,15,20.5,51.0,4.35,22.5,55.0,65.77,47.71
2016,4,10,18,30,0.0,26.0,4.3,22.0,26.0,23.94,12.26
2016,4,10,18,45,0.0,13.0,4.25,21.5,13.0,11.82,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.0,2.0,1.82,0.0
2016,4,11,6,30,0.0,4.0,3.9,19.0,4.0,3.5,0.0
2016,4,11,6,45,0.0,10.0,3.95,19.5,10.0,8.78,1.77
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,14.06,6.55
2016,4,11,7,15,0.0,24.0,4.25,20.5,24.0,21.11,12.83
2016,4,11,7,30,0.0,32.0,4.5,21.0,32.0,28.18,19.03
2016,4,11,7,45,125.5,93.0,4.8,22.0,142.0,74.47,59.02
2016,4,11,8,0,251.0,154.0,5.1,23.0,252.0,110.14,89.04
2016,4,11,8,15,148.0,176.0,5.1,23.5,236.0,137.96,103.42
2016,4,11,8,30,45.0,198.0,5.1,24.0,220.0,161.5,123.32
2016,4,11,8,45,346.5,177.5,5.1,24.5,378.0,191.92,134.03
2016,4,11,9,0,648.0,157.0,5.1,25.0,536.0,275.19,190.04
2016,4,11,9,15,509.0,219.0,4.95,25.5,533.0,325.88,237.1
2016,4,11,9,30,370.0,281.0,4.8,26.0,530.0,362.13,270.02
2016,4,11,9,45,573.5,216.5,4.7,26.5,630.5,423.24,316.11
2016,4,11,10,0,777.0,152.0,4.6,27.0,731.0,508.8,381.63
2016,4,11,10,15,790.5,154.5,4.35,27.5,769.0,565.11,424.75
2016,4,11,10,30,804.0,157.0,4.1,28.0,807.0,621.21,466.35
2016,4,11,10,45,826.5,151.5,3.9,28.5,841.5,675.58,505.55
2016,4,11,11,0,849.0,146.0,3.7,29.0,876.0,729.84,543.37
2016,4,11,11,15,856.0,147.5,3.45,29.5,899.0,778.56,575.65
2016,4,11,11,30,863.0,149.0,3.2,30.0,922.0,819.58,600.39
2016,4,11,11,45,875.0,144.5,3.0,30.5,939.5,861.79,625.37
2016,4,11,12,0,887.0,140.0,2.8,31.0,957.0,901.8,648.28
2016,4,11,12,15,889.5,140.0,2.65,31.0,963.0,935.02,668.01
2016,4,11,12,30,892.0,140.0,2.5,31.0,969.0,965.14,685.54
2016,4,11,12,45,671.5,268.0,2.45,31.5,891.0,922.92,655.73
2016,4,11,13,0,451.0,396.0,2.4,32.0,813.0,851.2,602.34
2016,4,11,13,15,676.0,263.5,2.35,32.0,879.0,958.43,677.96
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,1041.9,729.34
2016,4,11,13,45,635.0,264.0,2.3,32.0,832.0,940.53,664.9
2016,4,11,14,0,369.0,397.0,2.3,32.0,719.0,797.21,566.93
2016,4,11,14,15,630.5,258.0,2.25,32.0,785.0,939.46,667.58
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,1036.51,728.33
2016,4,11,14,45,882.5,117.5,2.2,32.0,815.5,1019.71,718.12
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,999.29,706.92
2016,4,11,15,15,860.5,113.0,2.15,31.5,737.0,970.86,691.64
2016,4,11,15,30,848.0,110.0,2.1,31.0,694.0,948.96,680.55
2016,4,11,15,45,838.0,104.5,2.05,31.0,647.0,913.35,659.23
2016,4,11,16,0,828.0,99.0,2.0,31.0,600.0,874.8,636.01
2016,4,11,16,15,805.5,95.0,1.85,30.5,546.5,824.57,605.19
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,772.77,572.91
2016,4,11,16,45,755.5,85.5,1.55,30.0,437.0,714.06,534.22
2016,4,11,17,0,728.0,80.0,1.4,30.0,381.0,654.92,494.49
2016,4,11,17,15,683.0,74.0,1.2,29.0,323.0,586.59,448.32
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,517.07,398.15
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,433.5,334.56
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,355.75,272.74
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,258.16,194.09
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,173.58,119.05
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,62.71,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,11.37,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,19.56,7.74
2016,4,12,6,45,231.0,43.0,3.75,13.5,77.5,33.18,23.12
2016,4,12,7,0,335.0,61.0,3.8,14.0,121.0,46.33,35.41
2016,4,12,7,15,178.5,83.0,3.7,14.5,116.0,63.45,50.92
2016,4,12,7,30,22.0,105.0,3.6,15.0,111.0,84.29,69.4
2016,4,12,7,45,11.0,94.5,3.5,15.5,97.5,81.03,66.3
2016,4,12,8,0,0.0,84.0,3.4,16.0,84.0,73.61,59.49
2016,4,12,8,15,0.0,98.0,3.45,16.5,98.0,85.51,66.36
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,97.54,75.94
2016,4,12,8,45,0.0,109.0,3.6,17.5,109.0,95.65,73.93
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,93.46,71.73
2016,4,12,9,15,0.0,111.5,3.7,18.5,111.5,98.36,75.34
2016,4,12,9,30,0.0,117.0,3.7,19.0,117.0,103.26,78.94
2016,4,12,9,45,0.0,124.5,3.7,19.5,124.5,109.91,83.92
2016,4,12,10,0,0.0,132.0,3.7,20.0,132.0,116.6,88.9
2016,4,12,10,15,0.0,130.5,3.65,20.5,130.5,115.48,87.63
2016,4,12,10,30,0.0,129.0,3.6,21.0,129.0,114.33,86.38
2016,4,12,10,45,9.0,213.0,3.55,21.5,221.0,194.02,148.85
2016,4,12,11,0,18.0,297.0,3.5,22.0,313.0,275.1,210.75
2016,4,12,11,15,9.0,177.0,3.5,22.0,185.0,164.06,124.71
2016,4,12,11,30,0.0,57.0,3.5,22.0,57.0,50.71,35.08
2016,4,12,11,45,4.5,129.5,3.5,22.5,134.0,119.2,89.43
2016,4,12,12,0,9.0,202.0,3.5,23.0,211.0,188.61,143.27
2016,4,12,12,15,4.5,150.0,3.5,23.0,154.5,138.24,103.91
2016,4,12,12,30,0.0,98.0,3.5,23.0,98.0,87.5,63.99
2016,4,12,12,45,0.0,97.5,3.55,23.5,97.5,87.08,63.58
2016,4,12,13,0,0.0,97.0,3.6,24.0,97.0,86.65,63.13
2016,4,12,13,15,25.5,254.0,3.65,24.0,277.5,265.77,202.56
2016,4,12,13,30,51.0,411.0,3.7,24.0,458.0,450.4,340.13
2016,4,12,13,45,45.0,391.5,3.75,24.0,432.0,427.74,323.04
2016,4,12,14,0,39.0,372.0,3.8,24.0,406.0,404.4,306.19
2016,4,12,14,15,26.5,319.0,3.85,24.0,342.0,338.97,257.72
2016,4,12,14,30,14.0,266.0,3.9,24.0,278.0,259.53,197.85
2016,4,12,14,45,7.0,178.5,4.0,24.0,184.5,168.98,128.38
2016,4,12,15,0,0.0,91.0,4.1,24.0,91.0,80.83,59.08
2016,4,12,15,15,14.0,179.5,4.1,24.0,189.0,177.17,135.93
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,295.19,227.88
2016,4,12,15,45,14.0,156.5,4.1,24.0,166.0,155.3,119.14
2016,4,12,16,0,0.0,45.0,4.1,24.0,45.0,39.79,26.68
2016,4,12,16,15,0.5,101.5,4.05,23.5,102.0,90.94,68.36
2016,4,12,16,30,1.0,158.0,4.0,23.0,159.0,147.55,114.31
2016,4,12,16,45,0.5,137.5,3.95,22.5,138.0,127.69,98.87
2016,4,12,17,0,0.0,117.0,3.9,22.0,117.0,107.82,83.27
2016,4,12,17,15,0.0,98.5,3.75,21.5,98.5,90.36,69.38
