Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,30,0.0,80.0,3.6,21.0,80.0,72.85,55.18
2016,4,12,17,45,0.0,62.0,3.45,20.5,62.0,55.78,41.05
2016,4,12,18,0,0.0,44.0,3.3,20.0,44.0,38.83,26.77
2016,4,12,18,15,0.0,29.0,3.5,19.5,29.0,25.55,15.4
2016,4,12,18,30,0.0,14.0,3.7,19.0,14.0,12.3,3.83
2016,4,12,18,45,0.0,7.0,3.95,18.5,7.0,6.37,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,14.0,5.5,5.0,0.0
2016,4,13,6,30,0.0,11.0,2.8,14.0,11.0,9.66,1.34
2016,4,13,6,45,0.0,24.5,2.9,14.5,24.5,21.58,13.07
2016,4,13,7,0,0.0,38.0,3.0,15.0,38.0,33.52,24.02
2016,4,13,7,15,0.0,54.5,3.0,15.5,54.5,47.93,37.02
2016,4,13,7,30,0.0,71.0,3.0,16.0,71.0,61.86,49.37
2016,4,13,7,45,0.0,88.0,3.0,16.5,88.0,76.05,61.68
2016,4,13,8,0,0.0,105.0,3.0,17.0,105.0,90.1,73.62
2016,4,13,8,15,0.0,66.5,2.95,17.0,66.5,58.79,43.89
2016,4,13,8,30,0.0,28.0,2.9,17.0,28.0,24.69,15.17
2016,4,13,8,45,0.0,53.0,2.85,17.5,53.0,46.85,33.56
2016,4,13,9,0,0.0,78.0,2.8,18.0,78.0,69.08,51.71
2016,4,13,9,15,0.0,94.0,2.75,18.0,94.0,83.35,63.21
2016,4,13,9,30,0.0,110.0,2.7,18.0,110.0,97.25,74.32
2016,4,13,9,45,3.5,155.5,2.65,18.5,158.5,138.02,106.76
2016,4,13,10,0,7.0,201.0,2.6,19.0,207.0,179.25,138.98
2016,4,13,10,15,30.0,282.5,2.6,19.5,307.0,260.8,202.1
2016,4,13,10,30,53.0,364.0,2.6,20.0,407.0,347.3,267.34
2016,4,13,10,45,33.5,316.0,2.6,20.5,344.0,299.97,230.36
2016,4,13,11,0,14.0,268.0,2.6,21.0,281.0,246.85,189.08
2016,4,13,11,15,11.5,236.0,2.6,21.0,247.0,218.22,167.05
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,188.85,144.27
2016,4,13,11,45,20.5,293.5,2.6,21.5,313.0,284.68,217.62
2016,4,13,12,0,32.0,383.0,2.6,22.0,413.0,380.73,288.69
2016,4,13,12,15,27.5,367.0,2.65,22.0,393.0,365.75,277.15
2016,4,13,12,30,23.0,351.0,2.7,22.0,373.0,339.86,257.93
2016,4,13,12,45,14.0,256.5,2.75,22.5,270.0,245.3,186.38
2016,4,13,13,0,5.0,162.0,2.8,23.0,167.0,150.46,113.26
2016,4,13,13,15,2.5,144.0,2.8,23.0,146.5,131.77,98.82
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,112.95,84.07
2016,4,13,13,45,0.0,106.5,2.8,23.5,106.5,95.21,70.07
2016,4,13,14,0,0.0,87.0,2.8,24.0,87.0,77.5,56.07
2016,4,13,14,15,0.0,96.0,2.75,24.0,96.0,85.58,62.54
2016,4,13,14,30,0.0,105.0,2.7,24.0,105.0,93.7,69.04
2016,4,13,14,45,101.5,238.5,2.65,24.0,316.0,348.2,268.99
2016,4,13,15,0,203.0,372.0,2.6,24.0,527.0,594.01,449.74
2016,4,13,15,15,172.5,350.5,2.5,23.5,477.0,540.76,410.8
2016,4,13,15,30,142.0,329.0,2.4,23.0,427.0,487.68,373.22
2016,4,13,15,45,475.0,216.0,2.35,23.0,511.5,700.39,537.41
2016,4,13,16,0,808.0,103.0,2.3,23.0,596.0,859.59,650.67
2016,4,13,16,15,785.0,99.0,2.2,22.5,543.0,809.58,617.23
2016,4,13,16,30,762.0,95.0,2.1,22.0,490.0,758.1,584.18
2016,4,13,16,45,731.0,90.0,2.05,22.0,434.0,698.09,543.6
2016,4,13,17,0,700.0,85.0,2.0,22.0,378.0,641.77,504.82
2016,4,13,17,15,655.0,79.0,1.8,21.5,321.0,571.41,453.78
2016,4,13,17,30,610.0,73.0,1.6,21.0,264.0,503.26,401.86
2016,4,13,17,45,542.0,64.5,1.4,20.5,208.5,421.19,337.08
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,344.81,274.19
2016,4,13,18,15,365.5,43.5,1.15,19.0,104.0,250.84,196.0
2016,4,13,18,30,257.0,31.0,1.1,18.0,55.0,169.08,122.33
2016,4,13,18,45,128.5,15.5,1.1,17.5,27.5,75.1,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,11.82,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,21.19,10.42
2016,4,14,6,45,348.5,38.5,2.75,13.5,91.0,30.63,21.08
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,39.7,29.63
2016,4,14,7,15,543.0,59.5,3.0,14.5,194.5,44.88,34.47
2016,4,14,7,30,616.0,68.0,3.0,15.0,250.0,49.87,38.93
2016,4,14,7,45,308.0,89.0,3.0,16.0,180.0,62.34,49.73
2016,4,14,8,0,0.0,110.0,3.0,17.0,110.0,93.97,76.99
2016,4,14,8,15,0.0,117.5,3.0,17.5,117.5,101.01,78.88
2016,4,14,8,30,0.0,125.0,3.0,18.0,125.0,108.08,84.22
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,118.68,92.21
2016,4,14,9,0,0.0,149.0,3.1,20.0,149.0,129.32,100.09
2016,4,14,9,15,2.0,167.5,3.05,20.5,169.0,146.0,112.84
2016,4,14,9,30,4.0,186.0,3.0,21.0,189.0,163.07,125.78
2016,4,14,9,45,12.0,230.0,2.95,21.5,239.5,204.36,157.52
2016,4,14,10,0,20.0,274.0,2.9,22.0,290.0,246.99,189.78
2016,4,14,10,15,25.0,300.5,2.85,22.0,320.5,274.71,210.63
2016,4,14,10,30,30.0,327.0,2.8,22.0,351.0,302.48,231.4
2016,4,14,10,45,77.0,381.0,2.8,22.5,447.0,383.7,292.15
2016,4,14,11,0,124.0,435.0,2.8,23.0,543.0,472.84,357.19
2016,4,14,11,15,532.0,274.0,2.8,23.0,753.0,652.7,494.93
2016,4,14,11,30,940.0,113.0,2.8,23.0,963.0,848.33,635.31
2016,4,14,11,45,930.5,121.0,2.8,23.5,973.5,886.38,657.69
2016,4,14,12,0,921.0,129.0,2.8,24.0,984.0,920.67,678.63
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.5,953.7,699.53
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,983.44,718.17
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,1006.91,731.75
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,1026.73,743.02
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,1040.83,751.67
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,1051.03,757.98
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.0,1054.78,759.38
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,1054.54,758.45
2016,4,14,14,15,899.0,123.5,2.55,25.5,888.5,1047.81,756.05
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,1037.19,751.36
2016,4,14,14,45,882.5,119.5,2.5,25.0,822.5,1019.22,741.16
2016,4,14,15,0,873.0,117.0,2.5,25.0,786.0,997.61,728.76
2016,4,14,15,15,860.0,114.5,2.5,25.0,743.0,969.16,711.98
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,947.29,699.57
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.0,908.01,675.53
2016,4,14,16,0,814.0,105.0,2.5,25.0,602.0,866.21,649.71
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.0,816.01,618.64
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,764.31,585.99
2016,4,14,16,45,736.5,92.0,2.4,23.5,439.5,707.37,549.13
2016,4,14,17,0,705.0,87.0,2.4,23.0,383.0,646.91,508.62
2016,4,14,17,15,660.0,80.5,2.2,22.0,325.5,575.73,457.88
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,506.75,406.08
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,424.79,341.14
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,348.43,278.05
2016,4,14,18,15,372.0,44.5,1.6,19.0,107.0,254.46,199.56
2016,4,14,18,30,264.0,32.0,1.6,18.0,58.0,172.55,125.95
2016,4,14,18,45,132.0,16.0,1.6,17.5,29.0,77.14,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,13.64,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,23.45,12.72
2016,4,15,6,45,268.5,47.0,1.75,14.0,89.0,36.19,25.94
2016,4,15,7,0,371.0,64.0,2.0,15.0,135.0,48.49,37.3
2016,4,15,7,15,186.0,83.0,2.05,15.5,118.5,63.5,50.82
2016,4,15,7,30,1.0,102.0,2.1,16.0,102.0,85.34,70.01
2016,4,15,7,45,10.5,125.0,2.2,17.0,129.0,103.64,85.55
2016,4,15,8,0,20.0,148.0,2.3,18.0,156.0,121.75,100.53
2016,4,15,8,15,62.0,184.0,2.25,18.5,214.0,145.92,113.48
2016,4,15,8,30,104.0,220.0,2.2,19.0,272.0,183.53,140.31
2016,4,15,8,45,59.0,213.5,2.2,19.5,244.0,182.88,140.82
2016,4,15,9,0,14.0,207.0,2.2,20.0,216.0,179.24,139.18
2016,4,15,9,15,48.5,259.5,2.2,20.5,292.5,228.58,176.42
2016,4,15,9,30,83.0,312.0,2.2,21.0,369.0,287.83,220.99
2016,4,15,9,45,461.5,220.0,2.25,21.5,566.5,379.48,287.56
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,520.91,393.67
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.5,578.6,438.02
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,635.07,480.47
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.5,688.07,519.22
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,739.81,555.97
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.0,786.5,587.7
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,830.91,616.12
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.5,869.71,640.82
2016,4,15,12,0,891.0,141.0,2.8,26.0,969.0,905.46,663.37
2016,4,15,12,15,891.5,141.5,2.85,26.0,974.0,937.13,684.09
2016,4,15,12,30,892.0,142.0,2.9,26.0,979.0,965.61,702.75
2016,4,15,12,45,891.5,141.5,3.0,26.5,975.0,988.9,717.09
2016,4,15,13,0,891.0,141.0,3.1,27.0,971.0,1008.68,729.23
2016,4,15,13,15,888.0,140.0,3.2,27.0,958.5,1021.92,738.7
2016,4,15,13,30,885.0,139.0,3.3,27.0,946.0,1031.37,745.93
2016,4,15,13,45,879.5,138.0,3.4,27.5,924.5,1034.49,747.75
2016,4,15,14,0,874.0,137.0,3.5,28.0,903.0,1033.75,747.27
2016,4,15,14,15,866.0,135.5,3.55,28.0,874.0,1026.15,743.63
2016,4,15,14,30,858.0,134.0,3.6,28.0,845.0,1014.8,737.74
2016,4,15,14,45,850.0,130.5,3.7,28.0,809.0,1008.88,735.87
2016,4,15,15,0,842.0,127.0,3.8,28.0,773.0,987.86,724.16
2016,4,15,15,15,828.0,124.0,3.8,27.5,730.0,958.15,707.57
2016,4,15,15,30,814.0,121.0,3.8,27.0,687.0,925.39,688.89
2016,4,15,15,45,793.0,118.5,3.85,27.0,638.0,883.95,663.06
2016,4,15,16,0,772.0,116.0,3.9,27.0,589.0,840.33,635.48
2016,4,15,16,15,748.0,111.5,3.9,26.5,536.5,794.38,606.88
2016,4,15,16,30,724.0,107.0,3.9,26.0,484.0,742.92,573.78
2016,4,15,16,45,688.5,102.0,3.9,25.5,428.5,681.01,532.31
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,619.56,489.96
2016,4,15,17,15,607.0,89.5,3.65,24.5,316.5,548.82,437.28
2016,4,15,17,30,561.0,82.0,3.4,24.0,260.0,480.46,384.67
2016,4,15,17,45,491.5,72.0,3.15,23.5,205.0,398.27,319.23
2016,4,15,18,0,422.0,62.0,2.9,23.0,150.0,321.95,256.13
2016,4,15,18,15,320.5,48.0,2.85,22.0,102.5,230.3,179.58
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,154.02,111.84
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,70.47,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,13.64,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,24.17,13.41
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,42.71,31.17
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,60.64,47.41
2016,4,16,7,15,292.0,97.5,4.2,18.5,173.5,73.9,59.28
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,83.49,67.61
2016,4,16,7,45,178.5,98.0,4.6,19.5,152.0,73.23,58.46
2016,4,16,8,0,0.0,80.0,4.8,20.0,80.0,70.53,55.83
2016,4,16,8,15,0.0,82.5,5.05,20.5,82.5,73.0,54.97
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,75.26,56.49
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,87.77,66.35
2016,4,16,9,0,0.0,114.0,5.8,22.0,114.0,100.26,76.08
2016,4,16,9,15,3.5,157.0,5.85,22.5,159.5,137.8,105.66
2016,4,16,9,30,7.0,200.0,5.9,23.0,205.0,175.81,135.2
2016,4,16,9,45,9.0,212.5,6.0,23.5,219.5,188.53,144.6
2016,4,16,10,0,11.0,225.0,6.1,24.0,234.0,201.54,154.22
2016,4,16,10,15,5.5,179.0,6.1,24.0,183.5,160.57,121.95
2016,4,16,10,30,0.0,133.0,6.1,24.0,133.0,117.83,88.16
2016,4,16,10,45,3.5,159.5,6.15,24.5,162.5,143.57,108.13
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,169.82,128.28
2016,4,16,11,15,6.0,174.5,6.2,25.5,180.0,159.59,119.94
2016,4,16,11,30,5.0,163.0,6.2,26.0,168.0,149.12,111.49
2016,4,16,11,45,6.5,177.0,6.25,26.5,183.5,163.35,122.25
2016,4,16,12,0,8.0,191.0,6.3,27.0,199.0,177.78,133.09
2016,4,16,12,15,6.5,176.5,6.25,27.0,183.0,163.93,122.36
2016,4,16,12,30,5.0,162.0,6.2,27.0,167.0,149.86,111.48
2016,4,16,12,45,2.5,148.5,6.2,27.0,151.0,135.55,100.36
2016,4,16,13,0,0.0,135.0,6.2,27.0,135.0,121.04,89.06
2016,4,16,13,15,0.0,133.5,6.2,26.5,133.5,119.74,88.29
2016,4,16,13,30,0.0,132.0,6.2,26.0,132.0,118.41,87.49
2016,4,16,13,45,69.0,288.5,6.25,26.0,349.5,346.21,264.86
2016,4,16,14,0,138.0,445.0,6.3,26.0,567.0,595.4,450.2
2016,4,16,14,15,75.0,343.0,6.3,26.0,409.0,411.71,313.6
2016,4,16,14,30,12.0,241.0,6.3,26.0,251.0,233.01,176.87
2016,4,16,14,45,6.0,168.0,6.3,26.0,173.0,157.96,119.14
2016,4,16,15,0,0.0,95.0,6.3,26.0,95.0,84.46,61.5
2016,4,16,15,15,17.5,189.0,6.2,25.5,201.5,189.44,145.1
2016,4,16,15,30,35.0,283.0,6.1,25.0,308.0,317.02,244.94
2016,4,16,15,45,30.5,259.0,6.1,25.0,279.5,288.29,223.13
2016,4,16,16,0,26.0,235.0,6.1,25.0,251.0,245.01,190.09
2016,4,16,16,15,60.5,231.5,5.9,24.5,264.0,287.38,225.44
2016,4,16,16,30,95.0,228.0,5.7,24.0,277.0,313.43,247.92
2016,4,16,16,45,224.5,191.5,5.55,23.5,291.0,399.54,319.97
2016,4,16,17,0,354.0,155.0,5.4,23.0,305.0,444.35,359.01
2016,4,16,17,15,316.0,139.0,5.2,22.5,258.5,385.23,312.58
2016,4,16,17,30,278.0,123.0,5.0,22.0,212.0,328.94,267.52
2016,4,16,17,45,283.0,101.0,4.85,22.0,175.5,293.58,238.18
2016,4,16,18,0,288.0,79.0,4.7,22.0,139.0,266.97,214.21
2016,4,16,18,15,203.0,58.5,4.65,21.5,94.5,177.58,138.73
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,107.41,77.4
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,49.47,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.5,3.05,19.0,7.5,6.82,0.0
2016,4,17,6,30,0.0,15.0,3.2,19.0,15.0,13.19,4.87
2016,4,17,6,45,0.0,37.0,3.35,19.5,37.0,32.45,22.21
2016,4,17,7,0,0.0,59.0,3.5,20.0,59.0,50.65,38.43
2016,4,17,7,15,6.5,84.0,3.65,20.5,86.0,70.8,56.13
2016,4,17,7,30,13.0,109.0,3.8,21.0,113.0,90.64,73.23
2016,4,17,7,45,18.0,135.0,4.0,21.5,141.5,110.92,90.32
2016,4,17,8,0,23.0,161.0,4.2,22.0,170.0,130.94,106.85
2016,4,17,8,15,27.5,185.0,4.35,22.0,198.0,152.27,118.16
2016,4,17,8,30,32.0,209.0,4.5,22.0,226.0,168.47,130.08
2016,4,17,8,45,33.5,232.5,4.7,22.5,251.5,191.72,147.79
2016,4,17,9,0,35.0,256.0,4.9,23.0,277.0,215.49,165.9
2016,4,17,9,15,41.5,274.5,4.95,23.0,302.0,237.64,182.84
2016,4,17,9,30,48.0,293.0,5.0,23.0,327.0,260.69,200.5
2016,4,17,9,45,177.5,322.0,5.05,23.5,456.0,342.88,262.17
2016,4,17,10,0,307.0,351.0,5.1,24.0,585.0,441.85,336.73
2016,4,17,10,15,255.0,380.5,5.05,24.0,581.5,460.52,351.07
2016,4,17,10,30,203.0,410.0,5.0,24.0,578.0,474.14,361.0
2016,4,17,10,45,207.0,425.0,5.0,24.5,601.5,505.51,383.62
2016,4,17,11,0,211.0,440.0,5.0,25.0,625.0,537.02,405.94
2016,4,17,11,15,133.0,430.0,4.95,25.0,548.0,485.97,367.12
2016,4,17,11,30,55.0,420.0,4.9,25.0,471.0,422.34,318.52
2016,4,17,11,45,39.0,384.5,4.85,25.0,421.0,382.68,288.92
2016,4,17,12,0,23.0,349.0,4.8,25.0,371.0,333.62,251.98
2016,4,17,12,15,130.5,415.0,4.7,24.5,538.5,511.2,386.74
2016,4,17,12,30,238.0,481.0,4.6,24.0,706.0,681.97,511.47
2016,4,17,12,45,129.0,408.5,4.55,24.0,530.5,519.8,392.37
2016,4,17,13,0,20.0,336.0,4.5,24.0,355.0,325.95,246.65
2016,4,17,13,15,12.5,251.0,4.5,24.0,263.0,240.15,182.22
2016,4,17,13,30,5.0,166.0,4.5,24.0,171.0,154.49,116.3
2016,4,17,13,45,2.5,121.0,4.5,24.0,123.5,110.91,82.38
2016,4,17,14,0,0.0,76.0,4.5,24.0,76.0,67.63,48.26
2016,4,17,14,15,0.0,53.0,4.5,23.5,53.0,47.09,32.1
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,26.62,15.79
2016,4,17,14,45,0.0,79.5,4.55,23.0,79.5,70.63,51.14
2016,4,17,15,0,0.0,129.0,4.6,23.0,129.0,115.7,87.1
2016,4,17,15,15,2.5,159.5,4.7,23.0,161.5,146.78,111.99
2016,4,17,15,30,5.0,190.0,4.8,23.0,194.0,178.76,137.58
2016,4,17,15,45,2.5,121.5,4.95,23.0,123.5,111.22,84.24
2016,4,17,16,0,0.0,53.0,5.1,23.0,53.0,46.89,32.56
2016,4,17,16,15,0.0,31.5,5.05,22.5,31.5,27.81,17.18
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,8.81,1.62
2016,4,17,16,45,0.0,8.5,5.0,22.0,8.5,7.48,0.55
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,4.0,4.55,21.0,4.0,3.51,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.63,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.75,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.44,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.88,0.0
2016,4,18,6,45,0.0,3.0,3.05,16.5,3.0,2.63,0.0
2016,4,18,7,0,0.0,5.0,3.2,17.0,5.0,4.38,0.0
2016,4,18,7,15,0.0,7.0,3.3,17.0,7.0,6.14,0.0
2016,4,18,7,30,0.0,9.0,3.4,17.0,9.0,7.91,1.39
2016,4,18,7,45,0.0,28.5,3.5,17.5,28.5,25.1,16.6
2016,4,18,8,0,0.0,48.0,3.6,18.0,48.0,42.36,31.66
2016,4,18,8,15,0.0,58.0,3.6,18.5,58.0,51.24,37.3
2016,4,18,8,30,0.0,68.0,3.6,19.0,68.0,60.14,44.44
2016,4,18,8,45,0.0,51.0,3.6,19.5,51.0,45.08,31.74
2016,4,18,9,0,0.0,34.0,3.6,20.0,34.0,30.04,19.18
2016,4,18,9,15,0.0,48.0,3.7,20.0,48.0,42.47,29.31
2016,4,18,9,30,0.0,62.0,3.8,20.0,62.0,54.93,39.39
2016,4,18,9,45,18.5,189.5,3.9,20.5,204.0,171.33,132.38
2016,4,18,10,0,37.0,317.0,4.0,21.0,346.0,287.37,222.1
2016,4,18,10,15,39.0,331.0,3.75,21.5,363.0,305.4,234.85
2016,4,18,10,30,41.0,345.0,3.5,22.0,380.0,323.74,247.91
2016,4,18,10,45,72.0,389.5,3.3,22.5,452.0,387.15,294.95
2016,4,18,11,0,103.0,434.0,3.1,23.0,524.0,454.63,343.86
2016,4,18,11,15,104.5,446.0,3.05,23.0,539.5,475.47,358.57
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,496.35,373.4
2016,4,18,11,45,59.0,351.0,2.95,23.0,405.5,368.36,279.0
2016,4,18,12,0,12.0,244.0,2.9,23.0,256.0,228.97,173.46
2016,4,18,12,15,11.0,228.0,2.9,23.0,239.0,214.54,162.74
2016,4,18,12,30,10.0,212.0,2.9,23.0,222.0,199.84,151.49
2016,4,18,12,45,13.0,254.5,2.95,23.5,267.5,242.3,183.71
2016,4,18,13,0,16.0,297.0,3.0,24.0,313.0,285.51,215.96
2016,4,18,13,15,14.5,280.0,2.95,23.5,294.0,269.13,203.98
2016,4,18,13,30,13.0,263.0,2.9,23.0,275.0,252.49,191.88
2016,4,18,13,45,85.0,355.5,2.85,23.0,430.5,429.23,326.64
2016,4,18,14,0,157.0,448.0,2.8,23.0,586.0,616.52,462.25
2016,4,18,14,15,132.0,428.5,2.65,23.0,542.5,574.8,431.0
2016,4,18,14,30,107.0,409.0,2.5,23.0,499.0,515.35,388.38
2016,4,18,14,45,53.5,264.0,2.35,23.0,309.0,310.51,237.53
2016,4,18,15,0,0.0,119.0,2.2,23.0,119.0,106.45,79.31
2016,4,18,15,15,0.0,87.0,2.05,23.0,87.0,77.23,56.54
2016,4,18,15,30,0.0,55.0,1.9,23.0,55.0,48.72,33.84
2016,4,18,15,45,8.0,136.0,1.8,23.0,141.0,129.91,99.25
2016,4,18,16,0,16.0,217.0,1.7,23.0,227.0,217.23,168.07
2016,4,18,16,15,127.0,221.5,1.6,22.5,289.0,346.81,271.89
2016,4,18,16,30,238.0,226.0,1.5,22.0,351.0,455.97,356.98
2016,4,18,16,45,119.0,155.0,1.45,22.0,217.5,259.63,205.6
2016,4,18,17,0,0.0,84.0,1.4,22.0,84.0,74.7,55.86
2016,4,18,17,15,0.0,71.5,1.25,21.5,71.5,63.22,46.96
2016,4,18,17,30,0.0,59.0,1.1,21.0,59.0,52.11,37.97
2016,4,18,17,45,0.0,46.5,1.0,21.0,46.5,41.02,28.74
2016,4,18,18,0,0.0,34.0,0.9,21.0,34.0,29.96,19.38
2016,4,18,18,15,0.0,23.5,0.85,20.5,23.5,20.68,11.45
2016,4,18,18,30,0.0,13.0,0.8,20.0,13.0,11.42,3.43
2016,4,18,18,45,0.0,6.5,0.75,20.0,6.5,5.7,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,14.72,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,28.8,18.07
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,44.41,32.86
2016,4,19,7,0,293.0,77.0,2.1,18.0,137.0,57.7,44.98
2016,4,19,7,15,146.5,88.0,2.05,18.5,118.0,66.77,53.09
2016,4,19,7,30,0.0,99.0,2.0,19.0,99.0,83.61,67.66
2016,4,19,7,45,0.0,73.5,2.0,19.5,73.5,64.84,51.12
2016,4,19,8,0,0.0,48.0,2.0,20.0,48.0,42.36,31.37
2016,4,19,8,15,0.0,55.0,1.95,20.0,55.0,48.58,34.86
2016,4,19,8,30,0.0,62.0,1.9,20.0,62.0,54.82,39.85
2016,4,19,8,45,3.0,125.0,1.85,20.5,127.0,109.58,84.06
2016,4,19,9,0,6.0,188.0,1.8,21.0,192.0,162.48,125.6
2016,4,19,9,15,65.5,258.0,1.75,21.5,303.5,232.96,178.38
2016,4,19,9,30,125.0,328.0,1.7,22.0,415.0,311.65,236.83
2016,4,19,9,45,182.5,348.0,1.7,22.5,483.5,364.76,275.73
2016,4,19,10,0,240.0,368.0,1.7,23.0,552.0,424.62,319.54
2016,4,19,10,15,187.5,390.0,1.7,23.0,538.0,432.53,325.39
2016,4,19,10,30,135.0,412.0,1.7,23.0,524.0,434.76,326.65
2016,4,19,10,45,92.0,402.5,1.7,23.5,480.0,411.01,308.3
2016,4,19,11,0,49.0,393.0,1.7,24.0,436.0,381.33,285.41
2016,4,19,11,15,32.5,342.5,1.7,24.0,371.5,330.38,247.96
2016,4,19,11,30,16.0,292.0,1.7,24.0,307.0,272.63,204.97
2016,4,19,11,45,24.5,342.0,1.75,24.5,365.0,331.51,248.43
2016,4,19,12,0,33.0,392.0,1.8,25.0,423.0,388.7,289.38
2016,4,19,12,15,23.5,328.5,1.8,25.0,351.0,324.85,242.54
2016,4,19,12,30,14.0,265.0,1.8,25.0,279.0,251.88,188.66
2016,4,19,12,45,14.0,264.5,1.8,25.0,278.0,252.41,189.35
2016,4,19,13,0,14.0,264.0,1.8,25.0,277.0,252.84,189.73
2016,4,19,13,15,16.5,291.0,1.8,25.0,306.0,281.33,211.1
2016,4,19,13,30,19.0,318.0,1.8,25.0,335.0,310.3,232.59
2016,4,19,13,45,152.0,375.0,1.8,25.0,509.5,531.05,396.29
2016,4,19,14,0,285.0,432.0,1.8,25.0,684.0,743.45,543.72
2016,4,19,14,15,154.0,372.5,1.85,24.5,508.5,537.24,399.61
2016,4,19,14,30,23.0,313.0,1.9,24.0,333.0,313.64,236.32
2016,4,19,14,45,50.5,337.0,1.95,24.0,377.0,383.82,290.6
2016,4,19,15,0,78.0,361.0,2.0,24.0,421.0,438.84,331.97
2016,4,19,15,15,56.0,322.0,2.05,24.0,364.0,376.82,286.44
2016,4,19,15,30,34.0,283.0,2.1,24.0,307.0,315.1,240.78
2016,4,19,15,45,26.0,252.5,2.15,24.0,270.0,261.2,200.65
2016,4,19,16,0,18.0,222.0,2.2,24.0,233.0,223.96,172.55
2016,4,19,16,15,9.0,179.0,2.2,23.5,184.5,173.55,133.87
2016,4,19,16,30,0.0,136.0,2.2,23.0,136.0,124.05,95.04
2016,4,19,16,45,0.0,133.5,2.2,23.0,133.5,122.61,94.33
2016,4,19,17,0,0.0,131.0,2.2,23.0,131.0,121.59,93.87
2016,4,19,17,15,0.0,111.5,1.95,22.5,111.5,103.21,79.43
2016,4,19,17,30,0.0,92.0,1.7,22.0,92.0,84.77,64.68
2016,4,19,17,45,0.0,72.5,1.5,22.0,72.5,66.23,49.44
2016,4,19,18,0,0.0,53.0,1.3,22.0,53.0,47.57,33.84
2016,4,19,18,15,0.0,36.5,1.25,21.5,36.5,32.2,20.84
2016,4,19,18,30,0.0,20.0,1.2,21.0,20.0,17.6,8.33
2016,4,19,18,45,0.0,10.0,1.15,20.5,10.0,8.79,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.88,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.75,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.63,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.51,0.0
2016,4,20,7,45,81.0,90.0,0.65,19.5,124.5,72.26,57.66
2016,4,20,8,0,162.0,176.0,0.6,20.0,245.0,129.0,105.5
2016,4,20,8,15,346.0,174.0,0.6,20.0,347.0,144.16,102.19
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,186.24,122.74
2016,4,20,8,45,474.0,204.0,0.65,20.5,470.5,237.64,164.72
2016,4,20,9,0,418.0,236.0,0.7,21.0,492.0,282.32,202.97
2016,4,20,9,15,382.0,268.5,0.75,21.5,517.5,330.38,242.45
2016,4,20,9,30,346.0,301.0,0.8,22.0,543.0,370.02,274.34
2016,4,20,9,45,327.0,328.0,0.9,22.5,567.5,408.74,304.32
2016,4,20,10,0,308.0,355.0,1.0,23.0,592.0,445.31,331.73
2016,4,20,10,15,332.0,368.5,1.05,23.0,635.0,492.48,366.49
2016,4,20,10,30,356.0,382.0,1.1,23.0,678.0,541.79,402.15
2016,4,20,10,45,559.5,290.5,1.15,23.5,774.5,622.69,461.37
2016,4,20,11,0,763.0,199.0,1.2,24.0,871.0,718.02,529.44
2016,4,20,11,15,769.0,200.5,1.2,24.0,892.0,760.53,558.01
2016,4,20,11,30,775.0,202.0,1.2,24.0,913.0,802.58,586.16
2016,4,20,11,45,816.0,176.5,1.2,24.0,935.5,847.38,615.33
2016,4,20,12,0,857.0,151.0,1.2,24.0,958.0,883.28,637.67
2016,4,20,12,15,858.5,151.5,1.2,24.0,962.5,914.45,656.95
2016,4,20,12,30,860.0,152.0,1.2,24.0,967.0,942.65,674.34
2016,4,20,12,45,858.5,152.0,1.2,24.0,963.0,964.45,687.72
2016,4,20,13,0,857.0,152.0,1.2,24.0,959.0,982.9,699.13
2016,4,20,13,15,854.0,151.0,1.15,24.0,946.5,995.45,706.12
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,1004.38,711.0
2016,4,20,13,45,847.0,148.0,1.1,24.0,913.5,1007.67,713.47
2016,4,20,14,0,843.0,146.0,1.1,24.0,893.0,1019.29,721.3
2016,4,20,14,15,835.0,144.0,1.1,24.0,864.0,1011.03,716.91
2016,4,20,14,30,827.0,142.0,1.1,24.0,835.0,999.06,710.62
2016,4,20,14,45,830.0,132.0,1.1,24.0,802.0,985.61,703.57
2016,4,20,15,0,833.0,122.0,1.1,24.0,769.0,968.19,694.16
2016,4,20,15,15,819.0,119.5,1.15,24.0,726.5,939.09,678.3
2016,4,20,15,30,805.0,117.0,1.2,24.0,684.0,907.02,660.52
2016,4,20,15,45,785.5,114.5,1.3,24.0,636.0,867.19,638.17
2016,4,20,16,0,766.0,112.0,1.4,24.0,588.0,825.19,613.9
2016,4,20,16,15,742.5,107.5,1.45,23.5,536.5,775.65,584.52
2016,4,20,16,30,719.0,103.0,1.5,23.0,485.0,728.64,556.16
2016,4,20,16,45,685.5,98.5,1.55,23.0,430.0,669.31,517.17
2016,4,20,17,0,652.0,94.0,1.6,23.0,375.0,610.34,477.24
2016,4,20,17,15,608.0,87.0,1.45,22.5,320.0,541.98,427.45
2016,4,20,17,30,564.0,80.0,1.3,22.0,265.0,475.85,377.64
2016,4,20,17,45,497.0,71.5,1.2,22.0,211.0,397.23,315.79
2016,4,20,18,0,430.0,63.0,1.1,22.0,157.0,324.16,256.12
2016,4,20,18,15,334.5,49.5,1.1,21.5,109.5,235.48,183.02
2016,4,20,18,30,239.0,36.0,1.1,21.0,62.0,161.74,119.28
2016,4,20,18,45,119.5,18.0,1.1,20.5,31.0,75.75,18.63
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.0,0.3,18.0,3.0,2.63,0.0
2016,4,21,6,30,0.0,6.0,0.4,18.0,6.0,5.26,0.0
2016,4,21,6,45,0.0,11.5,0.55,18.5,11.5,10.09,3.15
2016,4,21,7,0,0.0,17.0,0.7,19.0,17.0,14.94,7.52
2016,4,21,7,15,0.0,23.0,0.7,19.5,23.0,20.23,12.23
2016,4,21,7,30,0.0,29.0,0.7,20.0,29.0,25.53,16.87
2016,4,21,7,45,0.0,40.0,0.75,20.5,40.0,35.27,25.28
2016,4,21,8,0,0.0,51.0,0.8,21.0,51.0,45.02,33.57
2016,4,21,8,15,0.0,33.5,0.8,21.0,33.5,29.55,18.96
2016,4,21,8,30,0.0,16.0,0.8,21.0,16.0,14.11,6.08
2016,4,21,8,45,0.0,21.0,0.85,21.5,21.0,18.53,9.68
2016,4,21,9,0,0.0,26.0,0.9,22.0,26.0,22.97,13.24
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,42.48,29.09
2016,4,21,9,30,0.0,70.0,0.9,22.0,70.0,62.05,44.78
2016,4,21,9,45,28.5,207.5,0.95,22.5,230.0,190.38,145.25
2016,4,21,10,0,57.0,345.0,1.0,23.0,390.0,319.28,241.32
2016,4,21,10,15,160.0,375.0,1.0,23.0,507.5,405.41,303.97
2016,4,21,10,30,263.0,405.0,1.0,23.0,625.0,504.58,375.13
2016,4,21,10,45,544.0,282.0,1.05,23.5,757.0,605.25,448.94
2016,4,21,11,0,825.0,159.0,1.1,24.0,889.0,725.17,534.7
2016,4,21,11,15,831.0,160.0,1.15,24.0,910.0,770.84,565.59
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,814.52,594.59
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,849.36,616.5
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,888.71,641.28
2016,4,21,12,15,873.0,143.5,1.5,25.0,970.0,919.72,661.8
2016,4,21,12,30,874.0,144.0,1.6,25.0,975.0,947.68,680.49
2016,4,21,12,45,668.0,276.5,1.7,25.0,910.0,921.46,663.52
2016,4,21,13,0,462.0,409.0,1.8,25.0,845.0,867.61,624.08
2016,4,21,13,15,662.5,276.5,1.85,25.0,893.0,950.52,685.46
2016,4,21,13,30,863.0,144.0,1.9,25.0,941.0,1009.66,724.21
2016,4,21,13,45,853.0,146.0,2.0,25.0,918.5,1010.81,726.11
2016,4,21,14,0,843.0,148.0,2.1,25.0,896.0,1020.44,734.13
2016,4,21,14,15,835.0,146.0,2.15,25.0,867.0,1012.17,730.23
2016,4,21,14,30,827.0,144.0,2.2,25.0,838.0,1000.19,724.26
2016,4,21,14,45,817.5,141.0,2.25,25.0,802.5,982.05,714.44
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,960.48,702.47
2016,4,21,15,15,793.5,134.5,2.3,24.5,724.5,930.29,685.73
2016,4,21,15,30,779.0,131.0,2.3,24.0,682.0,897.21,666.99
2016,4,21,15,45,764.0,126.0,2.3,24.0,634.5,859.38,643.61
2016,4,21,16,0,749.0,121.0,2.3,24.0,587.0,819.16,618.41
2016,4,21,16,15,511.0,172.0,2.2,23.5,478.0,647.56,499.01
2016,4,21,16,30,273.0,223.0,2.1,23.0,369.0,478.87,373.36
2016,4,21,16,45,454.5,161.0,2.05,23.0,372.0,554.01,435.09
2016,4,21,17,0,636.0,99.0,2.0,23.0,375.0,603.57,475.1
2016,4,21,17,15,591.0,91.5,1.9,22.5,319.5,534.67,423.95
2016,4,21,17,30,546.0,84.0,1.8,22.0,264.0,468.13,373.65
2016,4,21,17,45,480.5,74.5,1.7,22.0,210.5,390.18,311.83
2016,4,21,18,0,415.0,65.0,1.6,22.0,157.0,317.68,252.21
2016,4,21,18,15,320.5,51.0,1.55,21.5,109.5,230.15,179.51
2016,4,21,18,30,226.0,37.0,1.5,21.0,62.0,157.07,116.31
2016,4,21,18,45,113.0,18.5,1.5,20.5,31.0,74.23,23.13
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,13.5,34.0,12.74,0.0
2016,4,22,6,30,338.0,32.0,2.1,14.0,68.0,25.74,16.25
2016,4,22,6,45,440.0,42.5,2.4,15.0,119.0,33.26,23.61
2016,4,22,7,0,542.0,53.0,2.7,16.0,170.0,40.5,30.28
2016,4,22,7,15,605.5,60.0,2.6,16.5,227.0,44.47,33.9
2016,4,22,7,30,669.0,67.0,2.5,17.0,284.0,48.32,37.23
2016,4,22,7,45,709.5,73.0,2.45,18.0,342.5,56.1,43.8
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,59.1,46.06
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,104.4,56.91
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,164.12,93.52
2016,4,22,8,45,829.5,91.5,2.25,22.0,568.5,224.78,140.78
2016,4,22,9,0,850.0,95.0,2.2,23.0,622.0,287.44,193.3
2016,4,22,9,15,866.0,98.0,2.25,23.0,671.5,354.99,251.21
2016,4,22,9,30,882.0,101.0,2.3,23.0,721.0,417.73,304.8
2016,4,22,9,45,893.0,104.0,2.4,23.5,764.5,478.8,355.37
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,539.51,403.99
2016,4,22,10,15,913.0,108.5,2.55,24.0,845.5,597.26,449.54
2016,4,22,10,30,922.0,110.0,2.6,24.0,883.0,653.88,492.91
2016,4,22,10,45,927.0,112.0,2.65,24.5,912.0,706.95,531.51
2016,4,22,11,0,932.0,114.0,2.7,25.0,941.0,758.02,567.57
2016,4,22,11,15,936.5,115.0,2.7,25.0,962.5,805.63,599.89
2016,4,22,11,30,941.0,116.0,2.7,25.0,984.0,850.76,629.53
2016,4,22,11,45,943.5,116.5,2.75,25.0,997.0,891.14,656.09
2016,4,22,12,0,946.0,117.0,2.8,25.0,1010.0,928.55,680.59
2016,4,22,12,15,946.5,117.0,2.8,25.0,1014.5,960.58,701.1
2016,4,22,12,30,947.0,117.0,2.8,25.0,1019.0,989.24,719.4
2016,4,22,12,45,945.5,117.0,2.8,25.5,1014.0,1012.49,732.8
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,1032.03,743.84
2016,4,22,13,15,940.5,116.5,2.75,26.0,996.0,1045.29,751.96
2016,4,22,13,30,937.0,116.0,2.7,26.0,983.0,1054.59,757.7
2016,4,22,13,45,931.5,115.5,2.7,26.0,960.5,1057.89,760.31
2016,4,22,14,0,926.0,115.0,2.7,26.0,938.0,1057.17,760.57
2016,4,22,14,15,919.0,113.5,2.65,26.0,908.5,1049.91,756.35
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,1038.71,749.84
2016,4,22,14,45,901.5,110.5,2.6,26.0,841.5,1020.23,739.33
2016,4,22,15,0,891.0,109.0,2.6,26.0,804.0,998.14,726.63
2016,4,22,15,15,878.5,107.0,2.5,25.5,760.5,970.15,710.63
2016,4,22,15,30,866.0,105.0,2.4,25.0,717.0,939.0,692.55
2016,4,22,15,45,849.5,102.0,2.35,25.0,668.0,908.88,674.24
2016,4,22,16,0,833.0,99.0,2.3,25.0,619.0,867.13,648.05
2016,4,22,16,15,810.5,95.0,2.15,24.5,565.5,816.87,616.29
2016,4,22,16,30,788.0,91.0,2.0,24.0,512.0,765.1,583.04
2016,4,22,16,45,758.5,86.5,1.85,24.0,456.0,706.17,543.07
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,647.02,502.23
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,581.46,455.48
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,514.88,405.57
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,436.88,345.29
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,363.84,286.36
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,273.83,212.88
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,194.71,144.96
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,92.16,35.22
