Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.5,13.53,0.06
2016,4,23,6,30,310.0,34.0,1.1,15.0,69.0,27.37,17.69
2016,4,23,6,45,415.5,45.0,1.2,16.0,120.0,35.23,25.29
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,42.8,32.21
2016,4,23,7,15,585.5,64.0,1.2,17.5,227.5,47.45,36.4
2016,4,23,7,30,650.0,72.0,1.1,18.0,284.0,51.91,40.23
2016,4,23,7,45,693.5,77.5,1.0,19.0,342.5,54.17,41.94
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,62.01,48.38
2016,4,23,8,15,767.0,87.5,1.0,20.5,458.0,107.56,59.34
2016,4,23,8,30,797.0,92.0,1.1,21.0,515.0,166.51,95.57
2016,4,23,8,45,816.5,96.0,1.25,22.0,568.0,226.58,142.18
2016,4,23,9,0,836.0,100.0,1.4,23.0,621.0,288.54,193.84
2016,4,23,9,15,852.0,103.5,1.45,23.0,670.0,350.63,247.03
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,417.74,303.22
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.0,477.53,352.02
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,536.86,398.78
2016,4,23,10,15,897.0,115.0,1.6,24.0,841.5,594.11,442.96
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,650.27,484.91
2016,4,23,10,45,910.5,119.5,1.65,24.5,906.5,702.59,522.25
2016,4,23,11,0,915.0,122.0,1.7,25.0,935.0,752.92,557.1
2016,4,23,11,15,919.0,123.0,1.7,25.0,956.5,799.37,588.16
2016,4,23,11,30,923.0,124.0,1.7,25.0,978.0,843.37,616.33
2016,4,23,11,45,925.0,125.0,1.7,25.5,990.5,883.08,640.18
2016,4,23,12,0,927.0,126.0,1.7,26.0,1003.0,919.86,661.89
2016,4,23,12,15,927.5,126.0,1.7,26.0,1007.5,951.33,681.36
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,979.5,698.74
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,1002.36,713.48
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1021.58,726.08
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,1035.12,735.29
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,1044.8,742.29
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.0,1047.57,745.16
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,1046.4,745.79
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,1039.79,743.82
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,1029.34,739.54
2016,4,23,14,45,882.5,121.0,2.3,26.0,837.5,1011.63,730.71
2016,4,23,15,0,873.0,119.0,2.4,26.0,801.0,990.34,719.63
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.0,961.76,704.68
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,939.56,693.85
2016,4,23,15,45,832.0,110.0,2.6,25.0,667.0,901.08,671.09
2016,4,23,16,0,817.0,106.0,2.7,25.0,619.0,860.03,646.36
2016,4,23,16,15,794.0,102.5,2.65,24.5,565.5,810.47,615.55
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,759.46,583.19
2016,4,23,16,45,741.0,94.0,2.55,24.0,455.5,700.23,543.17
2016,4,23,17,0,711.0,89.0,2.5,24.0,399.0,644.4,504.79
2016,4,23,17,15,668.0,82.5,2.3,23.0,341.5,574.85,455.13
2016,4,23,17,30,625.0,76.0,2.1,22.0,284.0,507.32,404.76
2016,4,23,17,45,559.5,68.5,1.9,21.5,228.0,428.0,342.36
2016,4,23,18,0,494.0,61.0,1.7,21.0,172.0,353.99,281.78
2016,4,23,18,15,396.5,49.0,1.65,20.0,122.0,265.83,208.67
2016,4,23,18,30,299.0,37.0,1.6,19.0,72.0,188.16,141.43
2016,4,23,18,45,149.5,18.5,1.6,18.5,36.0,87.3,37.4
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,27.5,20.5,1.9,15.5,23.5,17.38,3.28
2016,4,24,6,30,55.0,41.0,2.1,16.0,47.0,33.58,22.94
2016,4,24,6,45,94.0,66.0,2.35,16.5,83.5,52.43,40.22
2016,4,24,7,0,133.0,91.0,2.6,17.0,120.0,70.75,56.71
2016,4,24,7,15,187.0,108.0,2.8,17.5,162.0,80.51,65.37
2016,4,24,7,30,241.0,125.0,3.0,18.0,204.0,91.92,75.16
2016,4,24,7,45,136.5,145.5,3.2,18.5,192.0,109.63,90.13
2016,4,24,8,0,32.0,166.0,3.4,19.0,180.0,128.59,105.88
2016,4,24,8,15,16.0,132.5,3.5,19.5,139.5,114.21,88.35
2016,4,24,8,30,0.0,99.0,3.6,20.0,99.0,87.17,66.32
2016,4,24,8,45,1.0,135.5,3.75,20.5,136.5,117.93,90.87
2016,4,24,9,0,2.0,172.0,3.9,21.0,174.0,148.8,115.07
2016,4,24,9,15,18.0,228.0,3.95,21.0,241.0,200.34,155.13
2016,4,24,9,30,34.0,284.0,4.0,21.0,308.0,248.65,192.29
2016,4,24,9,45,25.0,273.5,4.1,21.5,292.0,241.88,186.51
2016,4,24,10,0,16.0,263.0,4.2,22.0,276.0,235.87,181.32
2016,4,24,10,15,19.0,287.5,4.2,22.0,303.5,260.37,199.99
2016,4,24,10,30,22.0,312.0,4.2,22.0,331.0,285.45,218.92
2016,4,24,10,45,18.0,291.0,4.25,22.5,307.0,267.37,204.43
2016,4,24,11,0,14.0,270.0,4.3,23.0,283.0,248.28,189.28
2016,4,24,11,15,12.0,240.0,4.3,23.0,251.5,221.88,168.93
2016,4,24,11,30,10.0,210.0,4.3,23.0,220.0,194.8,148.0
2016,4,24,11,45,18.0,290.0,4.3,23.5,307.5,273.86,208.28
2016,4,24,12,0,26.0,370.0,4.3,24.0,395.0,361.3,273.3
2016,4,24,12,15,23.0,355.5,4.2,24.0,378.0,341.02,257.8
2016,4,24,12,30,20.0,341.0,4.1,24.0,361.0,326.86,247.16
2016,4,24,12,45,19.5,335.5,4.1,24.0,355.0,322.9,244.28
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,318.71,241.24
2016,4,24,13,15,14.5,269.5,4.05,24.0,283.5,258.96,196.27
2016,4,24,13,30,10.0,209.0,4.0,24.0,218.0,198.94,150.59
2016,4,24,13,45,5.5,175.0,3.95,24.0,180.0,163.32,123.16
2016,4,24,14,0,1.0,141.0,3.9,24.0,142.0,127.66,95.39
2016,4,24,14,15,217.0,244.5,3.85,24.0,428.0,478.44,369.72
2016,4,24,14,30,433.0,348.0,3.8,24.0,714.0,819.34,614.94
2016,4,24,14,45,386.5,350.5,3.75,24.0,667.0,760.8,571.97
2016,4,24,15,0,340.0,353.0,3.7,24.0,620.0,716.12,540.61
2016,4,24,15,15,534.5,254.0,3.7,24.0,646.5,808.14,612.43
2016,4,24,15,30,729.0,155.0,3.7,24.0,673.0,879.33,665.32
2016,4,24,15,45,410.5,219.0,3.7,24.0,507.0,635.38,489.7
2016,4,24,16,0,92.0,283.0,3.7,24.0,341.0,368.82,285.52
2016,4,24,16,15,369.0,208.0,3.65,24.0,410.5,548.64,430.41
2016,4,24,16,30,646.0,133.0,3.6,24.0,480.0,700.04,546.95
2016,4,24,16,45,614.0,125.5,3.55,24.0,426.5,641.25,504.09
2016,4,24,17,0,582.0,118.0,3.5,24.0,373.0,582.8,461.38
2016,4,24,17,15,537.5,109.0,3.3,23.5,319.0,514.95,410.75
2016,4,24,17,30,493.0,100.0,3.1,23.0,265.0,444.89,356.95
2016,4,24,17,45,433.5,87.5,2.9,22.5,212.5,371.03,298.18
2016,4,24,18,0,374.0,75.0,2.7,22.0,160.0,302.51,241.66
2016,4,24,18,15,285.5,59.0,2.6,21.5,113.0,221.95,174.03
2016,4,24,18,30,197.0,43.0,2.5,21.0,66.0,151.32,113.11
2016,4,24,18,45,98.5,21.5,2.45,20.5,33.0,73.81,33.79
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.42,3.8
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.48,21.69
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,43.35,31.79
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,53.84,41.22
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,60.9,47.41
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,68.38,53.74
2016,4,25,7,45,376.0,136.5,3.6,22.5,274.0,94.39,75.75
2016,4,25,8,0,225.0,179.0,3.8,23.0,278.0,124.82,101.07
2016,4,25,8,15,451.5,151.5,3.9,23.5,383.0,130.75,86.63
2016,4,25,8,30,678.0,124.0,4.0,24.0,488.0,171.56,103.82
2016,4,25,8,45,399.0,206.0,4.15,24.5,425.5,226.37,158.56
2016,4,25,9,0,120.0,288.0,4.3,25.0,363.0,254.6,191.52
2016,4,25,9,15,192.0,307.5,4.35,25.5,439.5,304.46,227.99
2016,4,25,9,30,264.0,327.0,4.4,26.0,516.0,358.81,268.47
2016,4,25,9,45,217.0,355.0,4.45,26.5,516.5,384.85,289.0
2016,4,25,10,0,170.0,383.0,4.5,27.0,517.0,401.37,301.45
2016,4,25,10,15,222.0,395.5,4.5,27.0,578.5,454.96,341.47
2016,4,25,10,30,274.0,408.0,4.5,27.0,640.0,512.52,384.1
2016,4,25,10,45,545.5,286.0,4.5,27.5,767.0,608.63,457.1
2016,4,25,11,0,817.0,164.0,4.5,28.0,894.0,723.09,542.36
2016,4,25,11,15,822.0,165.0,4.5,28.0,914.0,767.35,573.85
2016,4,25,11,30,827.0,166.0,4.5,28.0,934.0,809.57,603.14
2016,4,25,11,45,851.0,152.0,4.55,28.5,951.5,844.63,625.49
2016,4,25,12,0,875.0,138.0,4.6,29.0,969.0,884.74,651.11
2016,4,25,12,15,875.5,138.0,4.55,29.0,973.0,914.56,670.51
2016,4,25,12,30,876.0,138.0,4.5,29.0,977.0,941.31,687.86
2016,4,25,12,45,595.0,301.5,4.5,29.0,870.5,872.48,638.9
2016,4,25,13,0,314.0,465.0,4.5,29.0,764.0,767.85,560.11
2016,4,25,13,15,586.5,303.5,4.45,29.0,852.0,898.02,657.45
2016,4,25,13,30,859.0,142.0,4.4,29.0,940.0,1000.12,727.28
2016,4,25,13,45,562.0,292.0,4.35,29.0,809.5,881.02,645.1
2016,4,25,14,0,265.0,442.0,4.3,29.0,679.0,729.2,533.86
2016,4,25,14,15,225.0,432.5,4.25,29.0,629.5,667.94,492.14
2016,4,25,14,30,185.0,423.0,4.2,29.0,580.0,620.72,458.97
2016,4,25,14,45,490.5,282.5,4.2,29.0,673.0,806.44,598.34
2016,4,25,15,0,796.0,142.0,4.2,29.0,766.0,948.74,698.47
2016,4,25,15,15,530.5,235.5,4.1,29.0,642.0,783.41,584.12
2016,4,25,15,30,265.0,329.0,4.0,29.0,518.0,611.61,458.21
2016,4,25,15,45,316.0,293.5,3.95,29.0,503.5,614.48,463.88
2016,4,25,16,0,367.0,258.0,3.9,29.0,489.0,612.71,465.38
2016,4,25,16,15,518.5,190.0,3.75,28.5,486.5,670.46,512.38
2016,4,25,16,30,670.0,122.0,3.6,28.0,484.0,706.03,541.9
2016,4,25,16,45,637.0,116.0,3.5,28.0,430.0,647.36,500.94
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,589.1,458.89
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,520.68,408.72
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,454.64,358.78
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,374.12,295.96
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,305.02,239.88
2016,4,25,18,15,298.0,57.0,2.65,25.5,114.0,224.72,173.59
2016,4,25,18,30,209.0,42.0,2.7,25.0,67.0,154.37,113.85
2016,4,25,18,45,104.5,21.0,2.8,24.5,33.5,75.24,36.42
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,18.4,5.91
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,34.72,23.64
2016,4,26,6,45,262.0,63.5,4.15,20.5,113.5,48.11,35.91
2016,4,26,7,0,337.0,82.0,4.2,21.0,160.0,60.97,47.4
2016,4,26,7,15,217.5,108.0,4.3,21.5,163.5,80.67,64.5
2016,4,26,7,30,98.0,134.0,4.4,22.0,167.0,101.15,81.9
2016,4,26,7,45,82.5,157.0,4.55,22.5,188.5,121.56,98.88
2016,4,26,8,0,67.0,180.0,4.7,23.0,210.0,137.52,111.8
2016,4,26,8,15,337.5,166.0,4.8,23.0,345.0,140.74,98.34
2016,4,26,8,30,608.0,152.0,4.9,23.0,480.0,184.61,117.69
2016,4,26,8,45,637.5,157.0,5.05,23.5,531.5,236.07,157.44
2016,4,26,9,0,667.0,162.0,5.2,24.0,583.0,290.98,203.0
2016,4,26,9,15,687.0,167.5,5.25,24.5,630.0,346.44,250.12
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,403.62,298.13
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.0,458.92,343.87
2016,4,26,10,0,741.0,179.0,5.5,26.0,761.0,515.0,389.02
2016,4,26,10,15,752.5,182.0,5.55,26.0,796.5,568.57,431.87
2016,4,26,10,30,764.0,185.0,5.6,26.0,832.0,621.78,473.43
2016,4,26,10,45,768.5,190.0,5.7,26.5,859.5,671.46,510.57
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,718.74,545.11
2016,4,26,11,15,778.0,196.5,5.85,27.0,906.5,761.7,576.89
2016,4,26,11,30,783.0,198.0,5.9,27.0,926.0,802.79,606.87
2016,4,26,11,45,793.0,194.0,5.95,27.5,940.0,841.08,632.81
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,877.36,656.55
2016,4,26,12,15,452.5,337.5,5.95,28.0,768.5,736.75,551.36
2016,4,26,12,30,102.0,485.0,5.9,28.0,583.0,547.39,406.68
2016,4,26,12,45,195.0,479.5,5.9,28.0,665.5,646.77,481.14
2016,4,26,13,0,288.0,474.0,5.9,28.0,748.0,750.91,556.75
2016,4,26,13,15,285.5,468.0,5.85,28.0,737.0,753.22,558.12
2016,4,26,13,30,283.0,462.0,5.8,28.0,726.0,753.75,558.72
2016,4,26,13,45,227.0,459.0,5.8,28.0,667.5,688.17,511.88
2016,4,26,14,0,171.0,456.0,5.8,28.0,609.0,634.05,472.62
2016,4,26,14,15,217.5,434.5,5.7,28.0,623.0,661.88,494.61
2016,4,26,14,30,264.0,413.0,5.6,28.0,637.0,703.93,526.06
2016,4,26,14,45,289.5,387.5,5.6,28.0,623.5,703.13,527.23
2016,4,26,15,0,315.0,362.0,5.6,28.0,610.0,699.89,526.92
2016,4,26,15,15,471.5,283.5,5.5,27.5,632.0,777.32,588.48
2016,4,26,15,30,628.0,205.0,5.4,27.0,654.0,836.89,636.73
2016,4,26,15,45,445.5,243.5,5.3,27.0,551.0,691.96,530.06
2016,4,26,16,0,263.0,282.0,5.2,27.0,448.0,547.58,421.61
2016,4,26,16,15,369.0,240.0,4.95,26.5,451.5,583.45,453.06
2016,4,26,16,30,475.0,198.0,4.7,26.0,455.0,624.91,487.24
2016,4,26,16,45,237.5,152.5,4.5,26.0,281.0,357.93,283.18
2016,4,26,17,0,0.0,107.0,4.3,26.0,107.0,96.82,72.78
2016,4,26,17,15,0.0,91.0,4.1,25.5,91.0,81.92,61.33
2016,4,26,17,30,0.0,75.0,3.9,25.0,75.0,67.01,49.47
2016,4,26,17,45,77.5,90.0,3.7,25.0,108.0,144.14,113.45
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,205.42,162.0
2016,4,26,18,15,105.0,75.5,3.5,24.5,96.5,140.65,108.13
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,79.75,57.31
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,38.08,17.21
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,17.57,6.34
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,34.79,24.33
2016,4,27,6,45,372.0,56.0,3.45,15.0,129.5,42.68,32.03
2016,4,27,7,0,500.0,67.0,3.5,15.0,184.0,51.53,40.25
2016,4,27,7,15,566.5,76.0,3.4,15.5,242.0,56.56,44.77
2016,4,27,7,30,633.0,85.0,3.3,16.0,300.0,61.39,48.91
2016,4,27,7,45,692.0,88.0,3.25,16.5,362.0,61.41,48.68
2016,4,27,8,0,751.0,91.0,3.2,17.0,424.0,61.57,48.54
2016,4,27,8,15,782.0,95.5,3.15,18.0,482.0,117.59,66.72
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,177.44,104.63
2016,4,27,8,45,840.0,102.0,3.05,20.5,596.5,238.15,152.12
2016,4,27,9,0,867.0,104.0,3.0,22.0,653.0,301.65,205.18
2016,4,27,9,15,883.0,107.0,2.95,22.5,703.0,364.95,259.73
2016,4,27,9,30,899.0,110.0,2.9,23.0,753.0,433.25,317.05
2016,4,27,9,45,912.5,111.5,2.9,24.0,797.5,494.84,367.15
2016,4,27,10,0,926.0,113.0,2.9,25.0,842.0,556.28,415.21
2016,4,27,10,15,934.0,115.0,2.8,25.5,879.0,614.69,459.71
2016,4,27,10,30,942.0,117.0,2.7,26.0,916.0,671.81,501.55
2016,4,27,10,45,948.0,118.0,2.65,27.0,945.0,725.26,538.44
2016,4,27,11,0,954.0,119.0,2.6,28.0,974.0,776.72,572.53
2016,4,27,11,15,957.0,120.0,2.6,28.0,995.0,823.75,603.93
2016,4,27,11,30,960.0,121.0,2.6,28.0,1016.0,868.13,632.49
2016,4,27,11,45,965.0,119.5,2.6,28.0,1029.0,909.1,658.58
2016,4,27,12,0,970.0,118.0,2.6,28.0,1042.0,947.18,682.62
2016,4,27,12,15,969.5,118.0,2.6,28.0,1045.5,978.68,702.32
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,1006.68,719.81
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,1029.66,732.69
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,1048.85,743.23
2016,4,27,13,15,962.5,116.5,2.55,29.0,1024.0,1062.19,751.17
2016,4,27,13,30,959.0,116.0,2.5,29.0,1010.0,1071.5,756.74
2016,4,27,13,45,954.0,114.5,2.5,29.0,987.5,1074.24,758.95
2016,4,27,14,0,949.0,113.0,2.5,29.0,965.0,1072.85,758.8
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.5,1065.38,755.45
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,1053.91,749.77
2016,4,27,14,45,923.5,109.5,2.25,28.0,865.5,1035.19,738.77
2016,4,27,15,0,912.0,109.0,2.2,28.0,827.0,1012.85,725.65
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.0,984.39,707.04
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,952.69,686.41
2016,4,27,15,45,869.5,102.0,1.65,28.0,688.5,912.64,661.01
2016,4,27,16,0,851.0,100.0,1.5,28.0,638.0,878.34,639.33
2016,4,27,16,15,829.5,96.0,1.35,28.0,584.0,828.5,607.28
2016,4,27,16,30,808.0,92.0,1.2,28.0,530.0,777.03,573.97
2016,4,27,16,45,775.5,88.5,1.1,28.0,472.5,716.4,534.57
2016,4,27,17,0,743.0,85.0,1.0,28.0,415.0,655.74,494.42
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.0,590.53,449.43
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,524.15,401.44
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,443.72,341.23
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,368.61,282.66
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,279.89,212.55
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,201.55,147.8
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,97.86,53.51
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,17.16,6.67
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,34.0,23.65
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,44.09,33.04
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,55.51,43.27
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,60.7,47.84
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,65.65,52.02
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.5,67.93,53.62
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,70.1,55.07
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.5,116.95,67.71
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,172.81,103.27
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.5,229.67,147.69
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,294.07,201.24
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,353.13,252.3
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,413.31,303.74
2016,4,28,9,45,826.0,132.5,4.2,24.5,755.5,471.34,351.98
2016,4,28,10,0,839.0,135.0,4.3,25.0,798.0,529.45,398.82
2016,4,28,10,15,848.5,137.5,4.3,25.5,833.5,585.43,442.46
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,640.06,483.71
2016,4,28,10,45,862.5,142.5,4.35,26.5,897.0,689.69,520.26
2016,4,28,11,0,867.0,145.0,4.4,27.0,925.0,737.43,554.48
2016,4,28,11,15,871.0,146.5,4.4,27.0,945.0,781.91,586.49
2016,4,28,11,30,875.0,148.0,4.4,27.0,965.0,824.09,614.93
2016,4,28,11,45,874.5,150.5,4.45,27.0,976.5,860.97,639.77
2016,4,28,12,0,874.0,153.0,4.5,27.0,988.0,894.97,662.58
2016,4,28,12,15,874.0,153.0,4.45,27.0,991.0,924.29,681.74
2016,4,28,12,30,874.0,153.0,4.4,27.0,994.0,950.54,698.82
2016,4,28,12,45,863.5,158.5,4.4,27.5,986.0,968.68,709.38
2016,4,28,13,0,853.0,164.0,4.4,28.0,978.0,995.36,725.64
2016,4,28,13,15,848.0,163.0,4.35,28.0,963.5,1006.09,732.54
2016,4,28,13,30,843.0,162.0,4.3,28.0,949.0,1013.05,737.19
2016,4,28,13,45,823.5,168.5,4.25,28.0,923.5,1009.45,735.07
2016,4,28,14,0,804.0,175.0,4.2,28.0,898.0,1002.06,730.67
2016,4,28,14,15,794.0,173.0,4.15,28.0,868.0,991.9,724.61
2016,4,28,14,30,784.0,171.0,4.1,28.0,838.0,978.2,716.36
2016,4,28,14,45,492.0,278.0,4.05,28.0,690.5,800.41,593.79
2016,4,28,15,0,200.0,385.0,4.0,28.0,543.0,595.37,444.11
2016,4,28,15,15,230.0,358.5,3.95,27.5,530.5,594.86,447.57
2016,4,28,15,30,260.0,332.0,3.9,27.0,518.0,607.95,459.6
2016,4,28,15,45,196.5,312.0,3.85,27.0,447.5,508.73,387.54
2016,4,28,16,0,133.0,292.0,3.8,27.0,377.0,428.16,327.85
2016,4,28,16,15,94.5,259.0,3.65,26.5,317.0,342.65,264.51
2016,4,28,16,30,56.0,226.0,3.5,26.0,257.0,274.31,212.64
2016,4,28,16,45,28.0,135.0,3.35,26.0,150.5,152.67,117.79
2016,4,28,17,0,0.0,44.0,3.2,26.0,44.0,38.83,26.04
2016,4,28,17,15,0.0,37.5,3.0,25.5,37.5,33.06,21.53
2016,4,28,17,30,0.0,31.0,2.8,25.0,31.0,27.3,16.91
2016,4,28,17,45,73.0,68.0,2.65,25.0,85.5,115.01,89.86
2016,4,28,18,0,146.0,105.0,2.5,25.0,140.0,199.36,156.93
2016,4,28,18,15,101.0,75.0,2.55,24.5,96.0,136.83,105.05
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,77.64,55.82
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,38.87,19.46
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,2.11,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.64,0.0
2016,4,29,6,15,62.5,26.5,2.8,21.5,34.5,21.46,9.91
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,38.6,26.91
2016,4,29,6,45,167.5,73.5,3.05,22.5,107.0,56.54,42.91
2016,4,29,7,0,217.0,98.0,3.2,23.0,150.0,73.83,58.07
2016,4,29,7,15,224.0,115.0,3.55,23.0,181.0,85.34,68.09
2016,4,29,7,30,231.0,132.0,3.9,23.0,212.0,96.34,77.42
2016,4,29,7,45,122.0,144.5,4.25,23.5,187.5,109.19,87.95
2016,4,29,8,0,13.0,157.0,4.6,24.0,163.0,129.55,104.61
2016,4,29,8,15,17.5,179.5,4.75,24.5,188.5,149.66,114.86
2016,4,29,8,30,22.0,202.0,4.9,25.0,214.0,170.79,130.54
2016,4,29,8,45,51.5,243.0,5.1,25.5,275.0,203.59,154.36
2016,4,29,9,0,81.0,284.0,5.3,26.0,336.0,247.71,187.12
2016,4,29,9,15,44.0,242.5,5.35,26.0,271.0,214.86,162.84
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,176.8,133.92
2016,4,29,9,45,6.5,191.5,5.45,26.5,196.5,169.9,128.1
2016,4,29,10,0,6.0,182.0,5.5,27.0,187.0,162.57,121.98
2016,4,29,10,15,27.0,278.5,5.45,27.0,301.5,254.76,192.51
2016,4,29,10,30,48.0,375.0,5.4,27.0,416.0,351.45,264.97
2016,4,29,10,45,187.0,402.0,5.4,27.5,569.0,470.69,354.22
2016,4,29,11,0,326.0,429.0,5.4,28.0,722.0,604.94,452.29
2016,4,29,11,15,260.5,454.5,5.35,28.0,692.5,599.36,446.63
2016,4,29,11,30,195.0,480.0,5.3,28.0,663.0,585.58,435.27
2016,4,29,11,45,111.0,427.5,5.25,28.5,532.0,483.36,359.63
2016,4,29,12,0,27.0,375.0,5.2,29.0,401.0,365.78,271.49
2016,4,29,12,15,176.5,423.0,5.15,29.0,593.0,555.02,412.79
2016,4,29,12,30,326.0,471.0,5.1,29.0,785.0,754.9,555.06
2016,4,29,12,45,196.0,464.0,5.05,29.0,653.0,631.22,465.24
2016,4,29,13,0,66.0,457.0,5.0,29.0,521.0,497.06,366.87
2016,4,29,13,15,40.5,367.5,4.9,29.0,406.5,388.47,288.55
2016,4,29,13,30,15.0,278.0,4.8,29.0,292.0,267.81,199.29
2016,4,29,13,45,119.5,365.5,4.75,29.0,474.0,484.57,362.06
2016,4,29,14,0,224.0,453.0,4.7,29.0,656.0,681.91,503.31
2016,4,29,14,15,372.5,391.0,4.6,28.5,714.5,784.22,578.9
2016,4,29,14,30,521.0,329.0,4.5,28.0,773.0,882.79,651.12
2016,4,29,14,45,383.0,354.5,4.4,28.0,673.5,757.36,562.26
2016,4,29,15,0,245.0,380.0,4.3,28.0,574.0,632.86,472.84
2016,4,29,15,15,265.5,354.0,4.1,28.0,553.5,639.2,479.04
2016,4,29,15,30,286.0,328.0,3.9,28.0,533.0,626.96,471.76
2016,4,29,15,45,286.5,331.0,3.75,28.0,524.5,626.16,471.75
2016,4,29,16,0,287.0,334.0,3.6,28.0,516.0,624.46,471.09
2016,4,29,16,15,160.5,273.5,3.35,27.5,373.5,428.71,328.32
2016,4,29,16,30,34.0,213.0,3.1,27.0,231.0,241.56,185.53
2016,4,29,16,45,119.5,199.5,2.9,27.0,254.5,306.62,239.03
2016,4,29,17,0,205.0,186.0,2.7,27.0,278.0,350.85,275.03
2016,4,29,17,15,141.0,175.0,2.55,26.5,234.0,289.05,226.84
2016,4,29,17,30,77.0,164.0,2.4,26.0,190.0,223.68,175.33
2016,4,29,17,45,87.0,135.5,2.25,26.0,160.0,196.46,154.02
2016,4,29,18,0,97.0,107.0,2.1,26.0,130.0,175.76,136.92
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.0,117.08,88.87
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,53.98,37.13
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,25.89,11.58
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,8.19,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,23.45,12.29
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.7,27.04
2016,4,30,6,45,322.5,64.0,3.65,15.5,129.5,48.42,37.09
2016,4,30,7,0,420.0,79.0,3.8,16.0,180.0,58.77,46.51
2016,4,30,7,15,483.0,89.5,3.9,16.5,235.0,65.31,52.3
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,72.47,58.42
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.5,74.4,59.69
2016,4,30,8,0,647.0,113.0,4.3,19.0,405.0,76.25,60.83
2016,4,30,8,15,679.0,119.0,4.25,19.5,460.5,123.64,74.0
2016,4,30,8,30,711.0,125.0,4.2,20.0,516.0,178.76,109.64
2016,4,30,8,45,740.5,127.5,4.2,21.0,569.5,234.55,153.37
2016,4,30,9,0,770.0,130.0,4.2,22.0,623.0,293.53,202.75
2016,4,30,9,15,554.5,223.0,4.0,22.5,592.0,348.03,255.27
2016,4,30,9,30,339.0,316.0,3.8,23.0,561.0,378.64,284.82
2016,4,30,9,45,592.0,226.0,3.6,23.5,683.5,441.52,331.73
2016,4,30,10,0,845.0,136.0,3.4,24.0,806.0,533.15,401.48
2016,4,30,10,15,854.5,138.0,3.2,24.0,842.0,588.87,444.86
2016,4,30,10,30,864.0,140.0,3.0,24.0,878.0,643.27,485.92
2016,4,30,10,45,875.0,139.5,2.8,24.5,908.0,694.79,522.57
2016,4,30,11,0,886.0,139.0,2.6,25.0,938.0,744.98,556.85
2016,4,30,11,15,890.5,140.0,2.35,25.0,959.0,790.01,586.71
2016,4,30,11,30,895.0,141.0,2.1,25.0,980.0,832.72,612.68
2016,4,30,11,45,902.0,139.0,1.9,25.5,993.5,872.44,635.08
2016,4,30,12,0,909.0,137.0,1.7,26.0,1007.0,909.62,655.09
2016,4,30,12,15,909.5,137.0,1.6,26.0,1011.0,940.12,672.75
2016,4,30,12,30,910.0,137.0,1.5,26.0,1015.0,967.45,688.24
2016,4,30,12,45,910.5,135.5,1.4,26.5,1011.0,990.12,699.26
2016,4,30,13,0,911.0,134.0,1.3,27.0,1007.0,1009.31,708.01
2016,4,30,13,15,908.5,133.5,1.3,27.0,994.0,1022.92,716.39
2016,4,30,13,30,906.0,133.0,1.3,27.0,981.0,1032.76,722.65
2016,4,30,13,45,902.5,131.0,1.35,27.5,960.0,1036.3,724.67
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,1035.93,724.51
2016,4,30,14,15,892.5,127.0,1.35,27.5,910.0,1028.69,721.55
2016,4,30,14,30,886.0,125.0,1.3,27.0,881.0,1017.64,716.44
2016,4,30,14,45,879.5,122.0,1.3,27.0,845.5,1001.82,707.98
2016,4,30,15,0,873.0,119.0,1.3,27.0,810.0,982.37,697.41
2016,4,30,15,15,861.0,116.5,1.25,27.0,767.5,954.75,681.03
2016,4,30,15,30,849.0,114.0,1.2,27.0,725.0,933.24,668.63
2016,4,30,15,45,835.5,109.5,1.15,27.0,677.5,895.61,645.93
2016,4,30,16,0,822.0,105.0,1.1,27.0,630.0,855.35,621.58
2016,4,30,16,15,800.5,101.5,1.05,27.0,577.0,807.15,591.82
2016,4,30,16,30,779.0,98.0,1.0,27.0,524.0,757.42,560.7
2016,4,30,16,45,752.5,93.0,0.95,27.0,469.0,700.95,524.47
2016,4,30,17,0,726.0,88.0,0.9,27.0,414.0,647.1,489.32
2016,4,30,17,15,685.5,82.0,0.85,26.5,357.0,579.65,443.15
2016,4,30,17,30,645.0,76.0,0.8,26.0,300.0,513.96,396.25
2016,4,30,17,45,587.5,68.5,0.8,25.5,244.0,438.91,340.59
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,368.33,285.66
2016,4,30,18,15,437.0,50.5,0.85,24.0,136.5,282.77,217.43
2016,4,30,18,30,344.0,40.0,0.9,23.0,85.0,206.9,154.18
2016,4,30,18,45,200.0,25.0,0.95,22.5,48.0,117.63,72.3
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,25.47,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,22.25,11.68
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,35.45,25.04
2016,5,1,6,45,364.0,59.0,3.75,17.0,133.0,44.71,33.64
2016,5,1,7,0,448.0,72.0,4.0,18.0,182.0,54.99,42.84
2016,5,1,7,15,224.0,74.0,4.1,18.5,129.0,52.73,40.86
2016,5,1,7,30,0.0,76.0,4.2,19.0,76.0,66.66,52.89
2016,5,1,7,45,0.0,80.5,4.35,19.5,80.5,70.87,56.27
2016,5,1,8,0,0.0,85.0,4.5,20.0,85.0,74.99,59.49
2016,5,1,8,15,1.0,124.5,4.5,20.0,125.5,107.38,83.05
2016,5,1,8,30,2.0,164.0,4.5,20.0,166.0,139.7,108.88
2016,5,1,8,45,1.0,138.0,4.55,20.5,139.0,120.11,92.51
2016,5,1,9,0,0.0,112.0,4.6,21.0,112.0,98.7,74.84
2016,5,1,9,15,9.5,185.0,4.55,21.5,192.0,163.04,125.62
2016,5,1,9,30,19.0,258.0,4.5,22.0,272.0,227.81,175.67
2016,5,1,9,45,13.5,233.5,4.5,22.5,244.0,208.02,159.63
2016,5,1,10,0,8.0,209.0,4.5,23.0,216.0,186.5,142.39
2016,5,1,10,15,10.5,234.5,4.5,23.0,244.0,210.76,161.04
2016,5,1,10,30,13.0,260.0,4.5,23.0,272.0,235.51,179.9
2016,5,1,10,45,58.5,354.0,4.5,23.0,407.0,346.41,264.74
2016,5,1,11,0,104.0,448.0,4.5,23.0,542.0,464.43,352.71
2016,5,1,11,15,478.5,300.0,4.5,23.0,747.5,629.67,481.46
2016,5,1,11,30,853.0,152.0,4.5,23.0,953.0,808.44,614.98
2016,5,1,11,45,472.5,315.0,4.5,23.5,760.0,687.45,520.78
2016,5,1,12,0,92.0,478.0,4.5,24.0,567.0,515.52,386.65
2016,5,1,12,15,55.0,402.5,4.5,24.0,456.5,419.61,316.67
2016,5,1,12,30,18.0,327.0,4.5,24.0,346.0,311.61,235.67
2016,5,1,12,45,24.5,360.5,4.5,24.0,385.0,360.0,272.31
2016,5,1,13,0,31.0,394.0,4.5,24.0,424.0,401.53,303.19
2016,5,1,13,15,79.5,435.5,4.55,24.0,510.5,492.77,371.84
2016,5,1,13,30,128.0,477.0,4.6,24.0,597.0,599.63,450.22
2016,5,1,13,45,231.5,451.0,4.65,24.0,662.5,681.27,511.98
2016,5,1,14,0,335.0,425.0,4.7,24.0,728.0,776.74,582.42
2016,5,1,14,15,554.0,301.5,4.7,23.5,783.0,885.28,666.35
2016,5,1,14,30,773.0,178.0,4.7,23.0,838.0,971.09,730.26
2016,5,1,14,45,540.5,272.0,4.75,23.0,724.5,838.79,636.79
2016,5,1,15,0,308.0,366.0,4.8,23.0,611.0,693.34,528.7
2016,5,1,15,15,434.5,300.5,4.75,23.0,625.0,755.18,578.49
2016,5,1,15,30,561.0,235.0,4.7,23.0,639.0,795.56,611.84
2016,5,1,15,45,487.5,241.5,4.7,23.0,576.0,723.29,559.55
2016,5,1,16,0,414.0,248.0,4.7,23.0,513.0,652.72,508.13
2016,5,1,16,15,407.0,226.5,4.55,22.5,468.5,611.0,479.58
2016,5,1,16,30,400.0,205.0,4.4,22.0,424.0,567.94,449.4
2016,5,1,16,45,377.5,185.5,4.3,22.0,375.0,500.1,399.07
2016,5,1,17,0,355.0,166.0,4.2,22.0,326.0,447.23,359.13
2016,5,1,17,15,310.5,153.0,3.95,21.5,279.5,387.99,313.23
2016,5,1,17,30,266.0,140.0,3.7,21.0,233.0,332.26,269.04
2016,5,1,17,45,227.0,118.5,3.5,21.0,188.0,273.32,220.95
2016,5,1,18,0,188.0,97.0,3.3,21.0,143.0,217.85,174.61
2016,5,1,18,15,138.0,74.0,3.3,20.5,102.5,159.04,124.99
2016,5,1,18,30,88.0,51.0,3.3,20.0,62.0,98.03,73.2
2016,5,1,18,45,44.0,28.5,3.3,19.5,34.0,51.58,30.64
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.64,0.0
2016,5,2,6,15,0.0,16.0,4.95,13.0,16.0,14.07,5.6
2016,5,2,6,30,0.0,28.0,5.1,13.0,28.0,24.67,15.98
2016,5,2,6,45,0.0,44.5,5.3,13.0,44.5,39.23,29.36
2016,5,2,7,0,0.0,61.0,5.5,13.0,61.0,53.21,42.14
2016,5,2,7,15,0.0,79.5,5.55,13.0,79.5,68.61,55.99
2016,5,2,7,30,0.0,98.0,5.6,13.0,98.0,83.84,69.47
2016,5,2,7,45,0.0,116.5,5.65,13.5,116.5,98.92,82.45
2016,5,2,8,0,0.0,135.0,5.7,14.0,135.0,113.85,95.08
2016,5,2,8,15,0.0,98.5,5.7,14.0,98.5,86.49,67.55
2016,5,2,8,30,0.0,62.0,5.7,14.0,62.0,54.84,40.73
2016,5,2,8,45,0.0,85.0,5.7,14.5,85.0,75.31,57.63
2016,5,2,9,0,0.0,108.0,5.7,15.0,108.0,95.31,73.89
2016,5,2,9,15,0.0,79.5,5.6,15.0,79.5,70.49,53.13
2016,5,2,9,30,0.0,51.0,5.5,15.0,51.0,45.19,32.02
2016,5,2,9,45,16.0,185.5,5.45,15.0,198.5,168.99,133.3
2016,5,2,10,0,32.0,320.0,5.4,15.0,346.0,286.3,226.75
2016,5,2,10,15,16.5,231.5,5.25,15.0,245.0,211.48,166.8
2016,5,2,10,30,1.0,143.0,5.1,15.0,144.0,127.14,98.63
2016,5,2,10,45,6.0,189.5,5.0,15.5,195.0,171.33,134.05
2016,5,2,11,0,11.0,236.0,4.9,16.0,246.0,216.24,169.42
2016,5,2,11,15,23.0,315.0,4.85,16.0,336.5,297.24,233.08
2016,5,2,11,30,35.0,394.0,4.8,16.0,427.0,380.16,297.01
2016,5,2,11,45,38.0,396.0,4.75,16.0,432.5,389.16,303.62
2016,5,2,12,0,41.0,398.0,4.7,16.0,438.0,398.22,310.5
2016,5,2,12,15,42.5,414.0,4.75,16.0,456.0,418.99,326.33
2016,5,2,12,30,44.0,430.0,4.8,16.0,474.0,440.02,342.32
2016,5,2,12,45,22.0,279.5,4.85,16.0,301.5,280.63,219.55
2016,5,2,13,0,0.0,129.0,4.9,16.0,129.0,115.6,88.35
2016,5,2,13,15,38.5,291.5,4.9,16.0,327.5,312.03,245.64
2016,5,2,13,30,77.0,454.0,4.9,16.0,526.0,512.55,399.39
2016,5,2,13,45,49.5,393.5,4.9,16.5,440.0,427.98,333.73
2016,5,2,14,0,22.0,333.0,4.9,17.0,354.0,328.22,256.32
2016,5,2,14,15,13.0,248.5,4.8,17.0,261.0,239.55,187.41
2016,5,2,14,30,4.0,164.0,4.7,17.0,168.0,151.79,117.77
2016,5,2,14,45,41.0,266.5,4.6,17.5,300.0,297.75,234.69
2016,5,2,15,0,78.0,369.0,4.5,18.0,432.0,441.88,346.02
2016,5,2,15,15,63.5,339.0,4.35,18.0,388.0,397.46,311.73
2016,5,2,15,30,49.0,309.0,4.2,18.0,344.0,353.06,277.78
2016,5,2,15,45,55.0,292.5,4.1,18.0,329.5,342.06,270.29
2016,5,2,16,0,61.0,276.0,4.0,18.0,315.0,330.53,262.28
2016,5,2,16,15,83.5,258.5,3.8,18.0,307.5,331.17,264.28
2016,5,2,16,30,106.0,241.0,3.6,18.0,300.0,330.03,264.8
2016,5,2,16,45,196.5,209.5,3.45,18.0,304.0,375.5,303.77
2016,5,2,17,0,287.0,178.0,3.3,18.0,308.0,411.55,334.46
2016,5,2,17,15,267.5,157.0,3.0,17.5,265.5,363.09,296.5
2016,5,2,17,30,248.0,136.0,2.7,17.0,223.0,315.6,258.72
2016,5,2,17,45,350.0,103.0,2.4,16.5,202.0,335.73,275.57
2016,5,2,18,0,452.0,70.0,2.1,16.0,181.0,336.27,274.17
