Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.82,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.09,0.82
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,34.22,23.19
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,54.28,41.51
2016,5,13,6,45,156.5,95.5,2.4,18.5,133.0,73.44,58.66
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,89.76,72.98
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,103.91,85.04
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,117.5,96.31
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,127.73,104.26
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,138.58,112.56
2016,5,13,8,15,413.0,212.5,2.4,22.5,431.5,179.31,125.12
2016,5,13,8,30,445.0,226.0,2.4,23.0,482.0,217.6,149.43
2016,5,13,8,45,466.5,239.5,2.4,23.5,529.5,264.06,184.69
2016,5,13,9,0,488.0,253.0,2.4,24.0,577.0,313.02,223.58
2016,5,13,9,15,509.0,262.0,2.35,24.5,621.0,360.87,261.93
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,410.71,301.36
2016,5,13,9,45,554.0,273.5,2.25,25.5,705.5,458.7,338.62
2016,5,13,10,0,578.0,276.0,2.2,26.0,746.0,508.44,376.22
2016,5,13,10,15,590.5,281.5,2.1,26.0,779.5,555.77,411.67
2016,5,13,10,30,603.0,287.0,2.0,26.0,813.0,601.62,445.1
2016,5,13,10,45,621.0,284.5,1.95,26.5,841.5,645.74,475.89
2016,5,13,11,0,639.0,282.0,1.9,27.0,870.0,690.01,505.94
2016,5,13,11,15,538.5,345.5,1.85,27.0,848.5,704.87,513.95
2016,5,13,11,30,438.0,409.0,1.8,27.0,827.0,708.47,514.01
2016,5,13,11,45,410.0,423.0,1.75,27.5,818.0,721.13,520.7
2016,5,13,12,0,382.0,437.0,1.7,28.0,809.0,728.69,523.75
2016,5,13,12,15,290.0,470.5,1.65,28.0,753.5,696.63,499.95
2016,5,13,12,30,198.0,504.0,1.6,28.0,698.0,652.81,468.34
2016,5,13,12,45,245.0,491.5,1.6,28.0,730.5,694.98,498.26
2016,5,13,13,0,292.0,479.0,1.6,28.0,763.0,746.68,533.31
2016,5,13,13,15,238.5,482.5,1.6,28.0,712.5,698.72,500.4
2016,5,13,13,30,185.0,486.0,1.6,28.0,662.0,657.43,472.23
2016,5,13,13,45,245.0,462.5,1.6,28.5,690.5,711.0,509.34
2016,5,13,14,0,305.0,439.0,1.6,29.0,719.0,751.66,536.86
2016,5,13,14,15,383.5,392.5,1.6,28.5,733.0,784.93,562.52
2016,5,13,14,30,462.0,346.0,1.6,28.0,747.0,828.44,594.6
2016,5,13,14,45,520.0,309.5,1.6,28.0,743.5,846.11,608.29
2016,5,13,15,0,578.0,273.0,1.6,28.0,740.0,859.04,619.26
2016,5,13,15,15,561.5,259.0,1.55,28.0,693.5,820.74,594.85
2016,5,13,15,30,545.0,245.0,1.5,28.0,647.0,780.45,569.44
2016,5,13,15,45,549.5,223.5,1.5,28.0,606.5,749.1,550.73
2016,5,13,16,0,554.0,202.0,1.5,28.0,566.0,714.97,529.8
2016,5,13,16,15,395.5,223.5,1.45,27.5,472.5,589.57,442.4
2016,5,13,16,30,237.0,245.0,1.4,27.0,379.0,447.22,340.28
2016,5,13,16,45,269.5,214.0,1.35,27.0,352.5,443.27,339.84
2016,5,13,17,0,302.0,183.0,1.3,27.0,326.0,421.85,325.6
2016,5,13,17,15,257.0,171.0,1.2,26.5,282.0,366.55,284.63
2016,5,13,17,30,212.0,159.0,1.1,26.0,238.0,304.49,237.83
2016,5,13,17,45,236.0,134.0,1.0,26.0,208.0,291.14,227.57
2016,5,13,18,0,260.0,109.0,0.9,26.0,178.0,264.15,205.6
2016,5,13,18,15,199.0,86.5,0.9,25.5,132.0,197.74,152.23
2016,5,13,18,30,138.0,64.0,0.9,25.0,86.0,137.57,102.93
2016,5,13,18,45,69.0,40.0,0.9,24.5,51.0,72.61,49.5
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.5,10.0,1.6,20.5,10.5,9.1,0.0
2016,5,14,6,0,1.0,20.0,1.7,21.0,21.0,17.49,3.71
2016,5,14,6,15,61.0,41.5,1.7,21.0,52.0,33.93,22.71
2016,5,14,6,30,121.0,63.0,1.7,21.0,83.0,50.46,37.75
2016,5,14,6,45,175.5,80.5,1.7,21.5,122.5,61.66,47.83
2016,5,14,7,0,230.0,98.0,1.7,22.0,162.0,74.01,58.58
2016,5,14,7,15,194.5,125.0,1.65,22.5,187.5,91.66,73.55
2016,5,14,7,30,159.0,152.0,1.6,23.0,213.0,113.6,91.79
2016,5,14,7,45,135.5,178.0,1.55,24.0,235.5,130.11,104.86
2016,5,14,8,0,112.0,204.0,1.5,25.0,258.0,146.43,117.48
2016,5,14,8,15,118.5,230.0,1.5,25.0,292.5,176.1,130.98
2016,5,14,8,30,125.0,256.0,1.5,25.0,327.0,207.04,153.09
2016,5,14,8,45,81.0,261.5,1.5,25.5,309.5,222.51,166.07
2016,5,14,9,0,37.0,267.0,1.5,26.0,292.0,224.51,168.69
2016,5,14,9,15,27.5,264.5,1.45,26.0,284.0,225.7,169.62
2016,5,14,9,30,18.0,262.0,1.4,26.0,276.0,230.54,173.18
2016,5,14,9,45,19.0,277.0,1.4,26.0,292.5,245.9,184.42
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,261.42,195.69
2016,5,14,10,15,24.0,316.5,1.3,26.0,337.5,286.63,213.91
2016,5,14,10,30,28.0,341.0,1.2,26.0,366.0,309.39,230.11
2016,5,14,10,45,22.0,316.0,1.15,26.0,336.0,290.47,215.84
2016,5,14,11,0,16.0,291.0,1.1,26.0,306.0,267.09,198.46
2016,5,14,11,15,15.0,278.0,1.0,26.0,292.0,256.74,190.65
2016,5,14,11,30,14.0,265.0,0.9,26.0,278.0,246.01,182.53
2016,5,14,11,45,15.5,291.5,0.8,26.0,307.0,272.07,201.44
2016,5,14,12,0,17.0,318.0,0.7,26.0,336.0,298.51,220.19
2016,5,14,12,15,21.5,350.0,0.65,25.5,372.0,332.91,245.11
2016,5,14,12,30,26.0,382.0,0.6,25.0,408.0,375.78,275.72
2016,5,14,12,45,28.5,389.0,0.6,25.0,417.0,388.08,284.18
2016,5,14,13,0,31.0,396.0,0.6,25.0,426.0,400.37,292.88
2016,5,14,13,15,24.5,357.5,0.65,24.5,381.0,360.0,265.09
2016,5,14,13,30,18.0,319.0,0.7,24.0,336.0,307.9,228.62
2016,5,14,13,45,9.0,179.0,0.8,24.0,187.5,170.03,126.86
2016,5,14,14,0,0.0,39.0,0.9,24.0,39.0,34.69,22.0
2016,5,14,14,15,0.0,86.0,1.0,23.5,86.0,76.65,55.47
2016,5,14,14,30,0.0,133.0,1.1,23.0,133.0,119.23,89.06
2016,5,14,14,45,0.0,82.0,1.25,23.0,82.0,72.91,52.7
2016,5,14,15,0,0.0,31.0,1.4,23.0,31.0,27.49,16.54
2016,5,14,15,15,0.0,64.0,1.45,22.5,64.0,56.79,40.25
2016,5,14,15,30,0.0,97.0,1.5,22.0,97.0,86.21,64.0
2016,5,14,15,45,3.5,147.5,1.6,22.0,150.0,136.0,103.88
2016,5,14,16,0,7.0,198.0,1.7,22.0,203.0,187.66,144.83
2016,5,14,16,15,22.5,211.5,1.65,21.5,225.0,214.65,167.07
2016,5,14,16,30,38.0,225.0,1.6,21.0,247.0,253.96,198.92
2016,5,14,16,45,19.0,149.5,1.6,21.0,160.5,151.13,117.89
2016,5,14,17,0,0.0,74.0,1.6,21.0,74.0,65.46,48.49
2016,5,14,17,15,0.0,64.0,1.65,20.5,64.0,56.56,41.52
2016,5,14,17,30,0.0,54.0,1.7,20.0,54.0,47.67,34.35
2016,5,14,17,45,0.0,44.5,1.75,20.0,44.5,39.25,27.38
2016,5,14,18,0,0.0,35.0,1.8,20.0,35.0,30.83,20.32
2016,5,14,18,15,0.0,26.0,2.05,19.5,26.0,22.88,13.57
2016,5,14,18,30,0.0,17.0,2.3,19.0,17.0,14.94,6.76
2016,5,14,18,45,0.0,10.0,2.55,19.0,10.0,8.78,1.36
2016,5,14,19,0,0.0,3.0,2.8,19.0,3.0,2.63,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.0,1.5,1.36,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.82,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.2,2.13
2016,5,15,6,15,8.5,37.0,2.7,14.0,38.5,31.85,21.71
2016,5,15,6,30,17.0,59.0,2.7,14.0,62.0,48.84,37.49
2016,5,15,6,45,41.0,81.5,2.75,14.5,92.0,66.2,53.26
2016,5,15,7,0,65.0,104.0,2.8,15.0,122.0,83.26,68.45
2016,5,15,7,15,134.0,127.0,2.8,15.0,174.5,96.78,80.32
2016,5,15,7,30,203.0,150.0,2.8,15.0,227.0,107.41,89.42
2016,5,15,7,45,140.5,175.0,2.85,15.5,232.5,128.43,107.18
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,151.46,126.31
2016,5,15,8,15,106.0,228.5,2.9,16.5,286.0,181.77,140.88
2016,5,15,8,30,134.0,257.0,2.9,17.0,334.0,208.87,159.63
2016,5,15,8,45,80.5,255.0,2.95,17.5,302.5,218.01,168.57
2016,5,15,9,0,27.0,253.0,3.0,18.0,271.0,211.9,165.28
2016,5,15,9,15,110.0,303.5,2.95,18.5,384.5,274.55,211.8
2016,5,15,9,30,193.0,354.0,2.9,19.0,498.0,353.87,271.27
2016,5,15,9,45,168.5,376.0,2.9,19.5,506.5,376.25,288.49
2016,5,15,10,0,144.0,398.0,2.9,20.0,515.0,395.96,303.2
2016,5,15,10,15,134.5,415.0,2.85,20.0,528.5,417.47,319.31
2016,5,15,10,30,125.0,432.0,2.8,20.0,542.0,437.96,334.34
2016,5,15,10,45,95.0,431.0,2.8,20.5,516.0,431.46,328.44
2016,5,15,11,0,65.0,430.0,2.8,21.0,490.0,418.67,317.79
2016,5,15,11,15,48.5,410.5,2.7,21.0,456.0,396.77,301.13
2016,5,15,11,30,32.0,391.0,2.6,21.0,422.0,372.54,282.67
2016,5,15,11,45,24.0,348.0,2.55,21.5,371.5,332.18,252.0
2016,5,15,12,0,16.0,305.0,2.5,22.0,321.0,285.97,216.83
2016,5,15,12,15,20.0,337.0,2.45,22.0,357.0,319.78,242.31
2016,5,15,12,30,24.0,369.0,2.4,22.0,393.0,354.18,267.74
2016,5,15,12,45,27.0,381.0,2.35,22.5,407.5,378.93,285.34
2016,5,15,13,0,30.0,393.0,2.3,23.0,422.0,396.33,297.47
2016,5,15,13,15,35.5,403.5,2.3,23.0,437.5,414.8,311.14
2016,5,15,13,30,41.0,414.0,2.3,23.0,453.0,433.41,324.91
2016,5,15,13,45,30.0,364.5,2.3,23.0,392.5,376.56,283.46
2016,5,15,14,0,19.0,315.0,2.3,23.0,332.0,306.71,232.02
2016,5,15,14,15,25.5,333.5,2.3,22.5,356.0,345.13,261.85
2016,5,15,14,30,32.0,352.0,2.3,22.0,380.0,371.83,282.57
2016,5,15,14,45,54.5,364.0,2.3,22.0,409.5,407.69,310.21
2016,5,15,15,0,77.0,376.0,2.3,22.0,439.0,443.41,337.56
2016,5,15,15,15,164.5,359.5,2.3,22.0,484.5,524.21,399.84
2016,5,15,15,30,252.0,343.0,2.3,22.0,530.0,600.64,457.59
2016,5,15,15,45,130.5,273.0,2.3,22.0,369.5,398.62,308.1
2016,5,15,16,0,9.0,203.0,2.3,22.0,209.0,194.19,149.59
2016,5,15,16,15,4.5,151.0,2.25,21.5,154.0,140.54,108.27
2016,5,15,16,30,0.0,99.0,2.2,21.0,99.0,88.05,66.5
2016,5,15,16,45,0.0,60.0,2.15,21.0,60.0,53.04,38.19
2016,5,15,17,0,0.0,21.0,2.1,21.0,21.0,18.51,9.76
2016,5,15,17,15,0.0,18.0,1.95,20.5,18.0,15.85,7.63
2016,5,15,17,30,0.0,15.0,1.8,20.0,15.0,13.2,5.47
2016,5,15,17,45,0.0,12.5,1.7,20.0,12.5,10.99,3.63
2016,5,15,18,0,0.0,10.0,1.6,20.0,10.0,8.78,1.76
2016,5,15,18,15,0.0,7.5,1.45,19.5,7.5,6.58,0.0
2016,5,15,18,30,0.0,5.0,1.3,19.0,5.0,4.38,0.0
2016,5,15,18,45,0.0,3.0,1.15,19.0,3.0,2.63,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.87,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.45,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,1.55,18.0,5.5,5.0,0.0
2016,5,16,6,0,0.0,11.0,1.8,18.0,11.0,9.66,0.27
2016,5,16,6,15,0.0,25.5,2.05,18.0,25.5,22.47,13.43
2016,5,16,6,30,0.0,40.0,2.3,18.0,40.0,35.28,25.13
2016,5,16,6,45,0.0,58.0,2.55,18.5,58.0,50.43,38.67
2016,5,16,7,0,0.0,76.0,2.8,19.0,76.0,65.42,51.85
2016,5,16,7,15,0.0,95.0,3.0,19.0,95.0,81.02,65.42
2016,5,16,7,30,0.0,114.0,3.2,19.0,114.0,96.46,78.62
2016,5,16,7,45,1.5,133.5,3.4,19.5,134.5,112.14,91.65
2016,5,16,8,0,3.0,153.0,3.6,20.0,155.0,127.72,104.37
2016,5,16,8,15,6.0,170.5,3.7,20.0,174.0,143.34,111.77
2016,5,16,8,30,9.0,188.0,3.8,20.0,193.0,159.44,124.11
2016,5,16,8,45,4.5,169.5,3.9,20.5,172.0,146.37,113.2
2016,5,16,9,0,0.0,151.0,4.0,21.0,151.0,131.36,100.86
2016,5,16,9,15,2.0,161.0,3.95,21.5,162.5,140.87,107.9
2016,5,16,9,30,4.0,171.0,3.9,22.0,174.0,150.67,115.12
2016,5,16,9,45,12.0,231.0,3.85,22.5,241.0,205.1,157.12
2016,5,16,10,0,20.0,291.0,3.8,23.0,308.0,260.52,199.07
2016,5,16,10,15,40.5,345.5,3.65,23.0,381.0,314.87,239.99
2016,5,16,10,30,61.0,400.0,3.5,23.0,454.0,376.77,286.03
2016,5,16,10,45,34.5,294.0,3.35,23.5,325.0,278.16,211.12
2016,5,16,11,0,8.0,188.0,3.2,24.0,196.0,171.86,129.36
2016,5,16,11,15,25.0,303.0,3.05,24.5,327.5,286.39,216.42
2016,5,16,11,30,42.0,418.0,2.9,25.0,459.0,403.71,302.07
2016,5,16,11,45,113.0,460.0,2.8,25.5,571.0,507.01,376.67
2016,5,16,12,0,184.0,502.0,2.7,26.0,683.0,613.81,451.45
2016,5,16,12,15,112.0,465.0,2.75,26.0,575.5,529.15,390.37
2016,5,16,12,30,40.0,428.0,2.8,26.0,468.0,430.83,319.04
2016,5,16,12,45,63.0,454.5,2.85,26.5,516.5,481.43,355.78
2016,5,16,13,0,86.0,481.0,2.9,27.0,565.0,533.33,392.29
2016,5,16,13,15,60.5,440.0,3.0,27.0,499.0,473.92,349.9
2016,5,16,13,30,35.0,399.0,3.1,27.0,433.0,412.63,305.92
2016,5,16,13,45,48.5,413.0,3.25,27.0,458.5,442.38,328.51
2016,5,16,14,0,62.0,427.0,3.4,27.0,484.0,472.43,350.94
2016,5,16,14,15,45.5,385.0,3.5,26.5,426.5,416.3,311.13
2016,5,16,14,30,29.0,343.0,3.6,26.0,369.0,359.55,270.36
2016,5,16,14,45,34.0,340.5,3.7,26.0,369.5,363.47,274.15
2016,5,16,15,0,39.0,338.0,3.8,26.0,370.0,367.24,277.7
2016,5,16,15,15,86.0,345.0,3.85,26.0,410.5,420.06,319.06
2016,5,16,15,30,133.0,352.0,3.9,26.0,451.0,486.26,369.58
2016,5,16,15,45,202.5,322.0,4.0,26.0,461.5,514.88,393.62
2016,5,16,16,0,272.0,292.0,4.1,26.0,472.0,553.11,424.53
2016,5,16,16,15,259.5,269.0,4.1,25.5,429.5,510.88,395.09
2016,5,16,16,30,247.0,246.0,4.1,25.0,387.0,468.3,365.19
2016,5,16,16,45,231.0,222.0,4.1,24.5,344.0,409.02,322.05
2016,5,16,17,0,215.0,198.0,4.1,24.0,301.0,363.61,288.46
2016,5,16,17,15,202.5,174.5,4.05,23.5,262.0,321.71,256.79
2016,5,16,17,30,190.0,151.0,4.0,23.0,223.0,280.28,224.67
2016,5,16,17,45,338.5,112.0,3.95,23.0,214.0,332.85,267.53
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,351.96,281.24
2016,5,16,18,15,411.5,62.0,3.65,22.0,155.5,277.48,219.2
2016,5,16,18,30,336.0,51.0,3.4,21.0,106.0,208.12,160.12
2016,5,16,18,45,235.0,35.5,3.2,20.5,67.0,136.53,98.37
2016,5,16,19,0,134.0,20.0,3.0,20.0,28.0,70.78,23.88
2016,5,16,19,15,67.0,10.0,2.9,19.5,14.0,24.54,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.37,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,12.31,2.23
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,28.05,18.19
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,43.14,31.97
2016,5,17,6,45,1.5,72.0,2.85,18.5,72.5,61.09,47.98
2016,5,17,7,0,3.0,94.0,3.0,19.0,95.0,78.83,63.53
2016,5,17,7,15,1.5,89.5,3.1,19.5,90.0,76.9,61.69
2016,5,17,7,30,0.0,85.0,3.2,20.0,85.0,74.24,59.13
2016,5,17,7,45,0.0,71.5,3.35,20.5,71.5,63.23,49.31
2016,5,17,8,0,0.0,58.0,3.5,21.0,58.0,51.25,38.72
2016,5,17,8,15,0.0,104.0,3.5,21.0,104.0,91.17,69.37
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,128.87,99.54
2016,5,17,8,45,0.0,132.0,3.5,21.5,132.0,115.13,87.95
2016,5,17,9,0,0.0,114.0,3.5,22.0,114.0,100.44,75.76
2016,5,17,9,15,1.5,140.5,3.45,22.5,142.0,123.57,93.77
2016,5,17,9,30,3.0,167.0,3.4,23.0,170.0,146.93,111.71
2016,5,17,9,45,4.0,170.0,3.35,23.5,173.5,150.55,114.04
2016,5,17,10,0,5.0,173.0,3.3,24.0,177.0,154.25,116.49
2016,5,17,10,15,22.0,272.0,3.25,24.0,291.0,245.15,186.31
2016,5,17,10,30,39.0,371.0,3.2,24.0,405.0,340.03,257.35
2016,5,17,10,45,25.0,301.5,3.15,24.0,324.0,278.26,210.55
2016,5,17,11,0,11.0,232.0,3.1,24.0,243.0,212.32,160.36
2016,5,17,11,15,21.5,312.0,3.05,24.0,333.0,291.52,220.45
2016,5,17,11,30,32.0,392.0,3.0,24.0,423.0,373.03,280.65
2016,5,17,11,45,53.0,432.5,2.95,24.5,484.5,430.52,322.03
2016,5,17,12,0,74.0,473.0,2.9,25.0,546.0,490.41,364.45
2016,5,17,12,15,105.0,488.5,2.85,25.0,592.0,538.29,398.89
2016,5,17,12,30,136.0,504.0,2.8,25.0,638.0,594.76,438.94
2016,5,17,12,45,177.5,501.0,2.8,25.5,675.0,639.19,469.94
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,684.23,501.06
2016,5,17,13,15,508.5,337.0,2.8,26.0,824.5,834.2,611.58
2016,5,17,13,30,798.0,176.0,2.8,26.0,937.0,962.01,700.04
2016,5,17,13,45,450.5,315.5,2.8,26.0,743.0,774.84,569.92
2016,5,17,14,0,103.0,455.0,2.8,26.0,549.0,540.5,399.03
2016,5,17,14,15,435.0,313.5,2.8,25.5,695.0,765.63,568.78
2016,5,17,14,30,767.0,172.0,2.8,25.0,841.0,941.87,693.08
2016,5,17,14,45,763.0,165.5,2.85,25.0,808.0,926.43,682.74
2016,5,17,15,0,759.0,159.0,2.9,25.0,775.0,907.67,671.94
2016,5,17,15,15,745.0,156.0,2.9,25.0,735.0,880.0,654.84
2016,5,17,15,30,731.0,153.0,2.9,25.0,695.0,854.95,639.55
2016,5,17,15,45,711.0,150.0,2.95,25.0,649.5,816.92,615.59
2016,5,17,16,0,691.0,147.0,3.0,25.0,604.0,777.07,590.19
2016,5,17,16,15,668.0,142.0,2.95,24.5,555.0,731.0,560.66
2016,5,17,16,30,645.0,137.0,2.9,24.0,506.0,683.92,529.75
2016,5,17,16,45,611.0,131.5,2.9,24.0,454.0,627.34,489.66
2016,5,17,17,0,577.0,126.0,2.9,24.0,402.0,571.26,449.03
2016,5,17,17,15,537.5,118.0,2.8,23.5,349.5,509.79,403.82
2016,5,17,17,30,498.0,110.0,2.7,23.0,297.0,445.26,355.01
2016,5,17,17,45,446.5,99.0,2.65,23.0,246.0,379.03,302.65
2016,5,17,18,0,395.0,88.0,2.6,23.0,195.0,317.04,252.1
2016,5,17,18,15,323.5,73.5,2.6,22.5,148.0,246.57,193.95
2016,5,17,18,30,252.0,59.0,2.6,22.0,101.0,183.56,140.62
2016,5,17,18,45,162.0,40.0,2.6,22.0,63.5,116.74,83.78
2016,5,17,19,0,72.0,21.0,2.6,22.0,26.0,49.0,17.19
2016,5,17,19,15,36.0,10.5,2.65,21.5,13.0,17.84,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.28,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,14.08,3.78
2016,5,18,6,15,0.0,36.5,3.75,15.0,37.0,31.58,21.51
2016,5,18,6,30,0.0,57.0,3.7,15.0,58.0,48.44,37.04
2016,5,18,6,45,12.5,79.0,3.7,15.5,83.0,66.28,53.15
2016,5,18,7,0,25.0,101.0,3.7,16.0,108.0,81.31,66.49
2016,5,18,7,15,12.5,65.0,3.65,16.0,68.5,56.33,44.44
2016,5,18,7,30,0.0,29.0,3.6,16.0,29.0,25.55,17.09
2016,5,18,7,45,11.5,103.5,3.6,16.5,109.0,89.62,73.23
2016,5,18,8,0,23.0,178.0,3.6,17.0,189.0,145.64,120.97
2016,5,18,8,15,69.5,217.5,3.5,17.5,257.0,172.45,134.17
2016,5,18,8,30,116.0,257.0,3.4,18.0,325.0,206.32,157.89
2016,5,18,8,45,176.0,280.0,3.35,18.5,393.0,246.41,186.57
2016,5,18,9,0,236.0,303.0,3.3,19.0,461.0,294.03,222.03
2016,5,18,9,15,176.5,328.0,3.3,19.0,451.0,312.38,238.99
2016,5,18,9,30,117.0,353.0,3.3,19.0,441.0,323.92,249.64
2016,5,18,9,45,66.5,312.0,3.3,19.5,362.5,288.29,222.63
2016,5,18,10,0,16.0,271.0,3.3,20.0,284.0,241.99,186.65
2016,5,18,10,15,13.0,246.5,3.25,20.5,258.0,221.89,170.61
2016,5,18,10,30,10.0,222.0,3.2,21.0,232.0,200.72,153.7
2016,5,18,10,45,17.5,286.5,3.15,21.5,303.0,262.15,200.58
2016,5,18,11,0,25.0,351.0,3.1,22.0,374.0,323.78,246.47
2016,5,18,11,15,19.0,301.0,3.05,22.0,319.0,279.54,212.73
2016,5,18,11,30,13.0,251.0,3.0,22.0,264.0,232.73,177.05
2016,5,18,11,45,17.5,304.0,2.95,22.5,321.5,284.55,216.07
2016,5,18,12,0,22.0,357.0,2.9,23.0,379.0,337.3,254.85
2016,5,18,12,15,55.5,422.0,2.85,23.0,477.0,433.76,326.38
2016,5,18,12,30,89.0,487.0,2.8,23.0,575.0,529.36,395.4
2016,5,18,12,45,51.0,367.5,2.8,23.5,418.5,387.77,291.58
2016,5,18,13,0,13.0,248.0,2.8,24.0,262.0,235.81,177.62
2016,5,18,13,15,13.0,254.0,2.8,24.0,268.0,241.92,182.7
2016,5,18,13,30,13.0,260.0,2.8,24.0,274.0,248.0,187.39
2016,5,18,13,45,51.0,354.0,2.85,24.0,402.0,386.07,291.76
2016,5,18,14,0,89.0,448.0,2.9,24.0,530.0,519.36,388.98
2016,5,18,14,15,133.5,441.5,2.95,24.0,560.5,573.25,428.71
2016,5,18,14,30,178.0,435.0,3.0,24.0,591.0,612.48,458.33
2016,5,18,14,45,99.5,365.5,3.1,24.0,452.5,451.65,341.9
2016,5,18,15,0,21.0,296.0,3.2,24.0,314.0,292.99,222.83
2016,5,18,15,15,16.5,264.5,3.3,23.5,278.0,258.83,198.11
2016,5,18,15,30,12.0,233.0,3.4,23.0,242.0,224.71,172.65
2016,5,18,15,45,6.0,191.0,3.5,23.0,195.5,179.32,137.63
2016,5,18,16,0,0.0,149.0,3.6,23.0,149.0,134.47,102.49
2016,5,18,16,15,82.0,202.0,3.65,22.5,249.5,276.84,218.01
2016,5,18,16,30,164.0,255.0,3.7,22.0,350.0,398.48,314.55
2016,5,18,16,45,176.0,228.5,3.75,22.0,321.0,374.23,296.81
2016,5,18,17,0,188.0,202.0,3.8,22.0,292.0,348.25,277.89
2016,5,18,17,15,172.5,179.5,3.8,21.5,254.0,306.82,246.22
2016,5,18,17,30,157.0,157.0,3.8,21.0,216.0,266.26,214.52
2016,5,18,17,45,141.0,133.0,3.8,20.5,179.5,224.65,181.17
2016,5,18,18,0,125.0,109.0,3.8,20.0,143.0,184.18,147.87
2016,5,18,18,15,99.0,85.5,3.65,19.5,109.0,140.93,111.4
2016,5,18,18,30,73.0,62.0,3.5,19.0,75.0,99.95,76.34
2016,5,18,18,45,36.5,41.0,3.35,18.5,47.5,55.45,38.46
2016,5,18,19,0,0.0,20.0,3.2,18.0,20.0,17.98,4.05
2016,5,18,19,15,0.0,10.0,3.15,17.5,10.0,9.1,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.91,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.75,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,4.82,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,7.9,1.33
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,11.42,4.53
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,14.94,7.7
2016,5,19,7,15,0.0,18.0,3.4,16.0,18.0,15.83,8.49
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,16.72,9.25
2016,5,19,7,45,0.0,18.0,3.0,16.0,18.0,15.85,8.43
2016,5,19,8,0,0.0,17.0,2.8,16.0,17.0,14.98,7.61
2016,5,19,8,15,0.0,22.5,2.85,16.0,22.5,19.85,11.11
2016,5,19,8,30,0.0,28.0,2.9,16.0,28.0,24.72,15.15
2016,5,19,8,45,0.0,34.5,3.0,16.5,34.5,30.49,19.86
2016,5,19,9,0,0.0,41.0,3.1,17.0,41.0,36.28,24.54
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,50.5,36.2
2016,5,19,9,30,0.0,73.0,3.0,17.0,73.0,64.77,47.8
2016,5,19,9,45,0.0,96.5,2.95,17.0,96.5,85.66,64.69
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,106.16,81.13
2016,5,19,10,15,0.0,108.0,2.5,17.0,108.0,95.78,72.57
2016,5,19,10,30,0.0,96.0,2.1,17.0,96.0,85.3,63.99
2016,5,19,10,45,3.0,133.5,1.7,17.5,137.0,120.25,91.83
2016,5,19,11,0,6.0,171.0,1.3,18.0,178.0,155.55,119.34
2016,5,19,11,15,28.0,302.0,1.25,18.0,329.5,287.34,221.12
2016,5,19,11,30,50.0,433.0,1.2,18.0,481.0,422.29,320.49
2016,5,19,11,45,133.0,466.5,1.2,18.5,596.0,527.61,396.41
2016,5,19,12,0,216.0,500.0,1.2,19.0,711.0,637.38,473.04
2016,5,19,12,15,308.0,468.5,1.2,19.5,770.5,706.25,520.58
2016,5,19,12,30,400.0,437.0,1.2,20.0,830.0,774.98,567.48
2016,5,19,12,45,356.5,458.0,1.2,20.5,807.5,769.94,561.27
2016,5,19,13,0,313.0,479.0,1.2,21.0,785.0,761.94,553.9
2016,5,19,13,15,210.5,479.0,1.2,21.5,684.0,664.97,486.08
2016,5,19,13,30,108.0,479.0,1.2,22.0,583.0,560.99,412.48
2016,5,19,13,45,68.0,420.5,1.2,22.5,485.5,467.96,347.05
2016,5,19,14,0,28.0,362.0,1.2,23.0,388.0,373.38,278.58
2016,5,19,14,15,20.0,305.5,1.2,23.0,324.0,299.07,224.99
2016,5,19,14,30,12.0,249.0,1.2,23.0,260.0,238.39,180.13
2016,5,19,14,45,9.5,220.5,1.2,23.5,229.0,209.45,158.36
2016,5,19,15,0,7.0,192.0,1.2,24.0,198.0,180.5,136.28
2016,5,19,15,15,5.5,184.0,1.3,23.5,188.5,171.72,130.16
2016,5,19,15,30,4.0,176.0,1.4,23.0,179.0,162.98,123.96
2016,5,19,15,45,9.5,201.5,1.5,23.0,208.5,192.44,147.43
2016,5,19,16,0,15.0,227.0,1.6,23.0,238.0,222.57,171.27
2016,5,19,16,15,9.0,198.0,1.75,22.5,204.5,189.67,146.34
2016,5,19,16,30,3.0,169.0,1.9,22.0,171.0,157.12,121.39
2016,5,19,16,45,9.5,169.0,2.05,22.0,174.0,162.97,126.81
2016,5,19,17,0,16.0,169.0,2.2,22.0,177.0,168.74,132.09
2016,5,19,17,15,11.5,149.0,2.2,21.5,154.5,146.45,114.74
2016,5,19,17,30,7.0,129.0,2.2,21.0,132.0,124.51,97.43
2016,5,19,17,45,248.5,101.5,2.2,21.0,170.5,257.79,208.49
2016,5,19,18,0,490.0,74.0,2.2,21.0,209.0,353.82,283.35
2016,5,19,18,15,416.5,63.0,2.05,20.5,160.0,280.28,221.57
2016,5,19,18,30,343.0,52.0,1.9,20.0,111.0,211.38,162.9
2016,5,19,18,45,240.5,37.0,1.8,19.5,71.0,139.52,101.49
2016,5,19,19,0,138.0,22.0,1.7,19.0,31.0,75.16,34.68
2016,5,19,19,15,69.0,11.0,1.7,18.5,15.5,25.91,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,11.37,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.56,8.2
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,31.28,21.33
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,42.64,31.9
2016,5,20,6,45,175.5,47.0,0.9,16.5,78.0,34.41,24.93
2016,5,20,7,0,0.0,38.0,0.9,17.0,38.0,33.49,24.16
2016,5,20,7,15,0.0,56.5,0.9,17.5,56.5,49.89,38.56
2016,5,20,7,30,0.0,75.0,0.9,18.0,75.0,66.24,52.64
2016,5,20,7,45,0.5,111.5,0.9,19.0,112.0,95.77,77.62
2016,5,20,8,0,1.0,148.0,0.9,20.0,149.0,124.19,100.99
2016,5,20,8,15,1.0,154.0,0.95,20.5,155.0,130.68,101.04
2016,5,20,8,30,1.0,160.0,1.0,21.0,161.0,136.89,105.4
2016,5,20,8,45,5.0,183.0,1.05,21.5,186.5,157.15,120.66
2016,5,20,9,0,9.0,206.0,1.1,22.0,212.0,178.09,136.26
2016,5,20,9,15,10.5,221.5,1.15,22.0,229.0,192.93,147.37
2016,5,20,9,30,12.0,237.0,1.2,22.0,246.0,208.02,158.66
2016,5,20,9,45,19.5,276.5,1.3,22.5,292.0,245.52,186.61
2016,5,20,10,0,27.0,316.0,1.4,23.0,338.0,278.9,211.05
2016,5,20,10,15,55.0,367.5,1.45,23.5,415.0,339.68,255.51
2016,5,20,10,30,83.0,419.0,1.5,24.0,492.0,404.29,301.86
2016,5,20,10,45,221.0,420.0,1.6,24.5,622.5,500.15,371.57
2016,5,20,11,0,359.0,421.0,1.7,25.0,753.0,609.66,449.27
2016,5,20,11,15,610.5,284.0,1.7,25.0,862.5,697.91,514.68
2016,5,20,11,30,862.0,147.0,1.7,25.0,972.0,795.82,584.94
2016,5,20,11,45,870.5,143.0,1.75,25.5,985.5,832.61,607.29
2016,5,20,12,0,879.0,139.0,1.8,26.0,999.0,867.12,628.53
2016,5,20,12,15,879.5,139.0,1.8,26.0,1002.5,895.68,646.54
2016,5,20,12,30,880.0,139.0,1.8,26.0,1006.0,921.39,662.72
2016,5,20,12,45,877.0,140.0,1.8,26.0,1000.5,941.81,675.55
2016,5,20,13,0,874.0,141.0,1.8,26.0,995.0,959.0,686.42
2016,5,20,13,15,870.5,140.5,1.8,26.0,982.0,970.94,694.08
2016,5,20,13,30,867.0,140.0,1.8,26.0,969.0,979.31,699.64
2016,5,20,13,45,860.0,140.0,1.8,26.5,947.5,981.14,699.85
2016,5,20,14,0,853.0,140.0,1.8,27.0,926.0,979.33,697.96
2016,5,20,14,15,845.5,138.5,1.8,27.0,898.0,971.99,694.13
2016,5,20,14,30,838.0,137.0,1.8,27.0,870.0,961.11,688.24
2016,5,20,14,45,830.5,133.5,1.85,27.0,835.5,944.79,679.61
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,934.9,675.19
2016,5,20,15,15,811.0,127.5,1.95,27.0,760.5,908.53,660.11
2016,5,20,15,30,799.0,125.0,2.0,27.0,720.0,879.27,643.21
2016,5,20,15,45,781.0,122.5,2.05,27.0,673.5,842.02,620.87
2016,5,20,16,0,763.0,120.0,2.1,27.0,627.0,802.64,596.88
2016,5,20,16,15,742.0,115.5,2.1,26.5,577.5,756.74,568.82
2016,5,20,16,30,721.0,111.0,2.1,26.0,528.0,712.64,541.52
2016,5,20,16,45,692.0,107.0,2.15,26.0,475.0,658.96,506.07
2016,5,20,17,0,663.0,103.0,2.2,26.0,422.0,605.27,468.71
2016,5,20,17,15,626.0,96.5,2.1,25.5,368.5,543.76,424.53
2016,5,20,17,30,589.0,90.0,2.0,25.0,315.0,483.75,380.06
2016,5,20,17,45,538.5,82.0,1.9,24.5,262.5,416.32,328.36
2016,5,20,18,0,488.0,74.0,1.8,24.0,210.0,352.58,277.68
2016,5,20,18,15,415.5,63.5,1.65,23.5,161.0,280.19,218.5
2016,5,20,18,30,343.0,53.0,1.5,23.0,112.0,212.38,161.58
2016,5,20,18,45,240.0,38.0,1.4,22.5,72.0,140.38,101.04
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,76.4,37.02
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,26.25,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,10.91,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,20.28,8.69
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,39.55,27.79
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,56.78,43.31
2016,5,21,6,45,79.5,40.5,2.45,21.5,54.5,32.28,22.48
2016,5,21,7,0,0.0,7.0,2.5,22.0,7.0,6.15,0.0
2016,5,21,7,15,0.0,53.5,2.5,22.0,53.5,47.23,35.5
2016,5,21,7,30,0.0,100.0,2.5,22.0,100.0,86.04,68.76
2016,5,21,7,45,8.0,136.5,2.55,22.5,140.5,114.54,92.51
2016,5,21,8,0,16.0,173.0,2.6,23.0,181.0,142.21,115.11
2016,5,21,8,15,30.5,204.5,2.6,23.5,222.0,161.41,123.49
2016,5,21,8,30,45.0,236.0,2.6,24.0,263.0,190.54,144.73
2016,5,21,8,45,131.0,271.5,2.65,24.5,357.5,231.71,172.44
2016,5,21,9,0,217.0,307.0,2.7,25.0,452.0,291.32,215.05
2016,5,21,9,15,225.5,329.5,2.7,25.0,490.0,328.4,243.82
2016,5,21,9,30,234.0,352.0,2.7,25.0,528.0,366.54,273.27
2016,5,21,9,45,185.0,375.5,2.7,25.5,519.5,381.56,285.21
2016,5,21,10,0,136.0,399.0,2.7,26.0,511.0,391.22,292.31
2016,5,21,10,15,101.5,403.5,2.65,26.0,489.0,392.98,293.56
2016,5,21,10,30,67.0,408.0,2.6,26.0,467.0,385.8,287.91
2016,5,21,10,45,99.0,436.5,2.6,26.5,527.0,437.05,324.7
2016,5,21,11,0,131.0,465.0,2.6,27.0,587.0,490.4,362.27
2016,5,21,11,15,85.0,439.0,2.55,27.0,519.0,446.44,329.87
2016,5,21,11,30,39.0,413.0,2.5,27.0,451.0,395.96,292.73
2016,5,21,11,45,124.0,457.0,2.5,27.0,578.0,511.24,376.99
2016,5,21,12,0,209.0,501.0,2.5,27.0,705.0,631.31,461.48
2016,5,21,12,15,215.0,502.0,2.45,27.0,713.5,649.96,473.49
2016,5,21,12,30,221.0,503.0,2.4,27.0,722.0,668.03,485.71
2016,5,21,12,45,152.0,491.5,2.4,27.0,641.5,604.77,440.87
2016,5,21,13,0,83.0,480.0,2.4,27.0,561.0,527.83,386.23
2016,5,21,13,15,51.0,403.0,2.4,27.0,452.5,427.7,315.62
2016,5,21,13,30,19.0,326.0,2.4,27.0,344.0,314.82,233.77
2016,5,21,13,45,16.0,289.0,2.45,27.5,304.5,278.23,207.0
2016,5,21,14,0,13.0,252.0,2.5,28.0,265.0,241.35,179.55
2016,5,21,14,15,355.0,236.0,2.55,28.0,547.5,605.66,454.21
2016,5,21,14,30,697.0,220.0,2.6,28.0,830.0,926.46,674.62
2016,5,21,14,45,371.0,285.0,2.65,28.0,609.0,671.61,496.22
2016,5,21,15,0,45.0,350.0,2.7,28.0,388.0,384.15,285.52
2016,5,21,15,15,307.0,298.0,2.75,28.0,529.5,603.62,452.8
2016,5,21,15,30,569.0,246.0,2.8,28.0,671.0,797.18,592.09
2016,5,21,15,45,553.0,236.5,2.85,28.0,628.0,760.17,566.73
2016,5,21,16,0,537.0,227.0,2.9,28.0,585.0,721.68,541.76
2016,5,21,16,15,512.0,217.5,2.9,27.5,537.5,674.56,511.0
2016,5,21,16,30,487.0,208.0,2.9,27.0,490.0,627.09,479.35
2016,5,21,16,45,460.0,194.5,2.95,27.0,440.5,573.9,442.14
2016,5,21,17,0,433.0,181.0,3.0,27.0,391.0,521.22,404.45
2016,5,21,17,15,394.5,167.0,2.95,26.5,340.0,461.25,360.72
2016,5,21,17,30,356.0,153.0,2.9,26.0,289.0,393.53,310.01
2016,5,21,17,45,303.5,136.0,2.85,25.5,239.0,328.68,259.77
2016,5,21,18,0,251.0,119.0,2.8,25.0,189.0,268.6,211.86
2016,5,21,18,15,196.0,95.5,2.65,24.5,143.0,204.67,159.73
2016,5,21,18,30,141.0,72.0,2.5,24.0,97.0,146.22,111.2
2016,5,21,18,45,86.5,46.0,2.45,23.5,59.5,84.1,59.66
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,31.82,13.41
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,12.78,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.01,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,19.32,8.13
2016,5,22,6,15,23.5,44.0,2.3,22.0,48.0,36.89,25.41
2016,5,22,6,30,47.0,66.0,2.4,22.0,74.0,54.1,40.86
2016,5,22,6,45,72.0,87.5,2.55,22.5,105.5,68.54,53.61
2016,5,22,7,0,97.0,109.0,2.7,23.0,137.0,84.04,66.96
2016,5,22,7,15,246.5,118.5,2.7,23.0,209.5,87.65,69.99
2016,5,22,7,30,396.0,128.0,2.7,23.0,282.0,88.56,70.58
2016,5,22,7,45,250.0,167.5,2.75,23.5,270.5,117.92,94.99
2016,5,22,8,0,104.0,207.0,2.8,24.0,259.0,156.15,126.25
2016,5,22,8,15,105.5,233.5,2.8,24.0,291.0,184.89,139.19
2016,5,22,8,30,107.0,260.0,2.8,24.0,323.0,214.25,160.58
2016,5,22,8,45,67.0,257.5,2.8,24.5,298.5,216.78,163.47
2016,5,22,9,0,27.0,255.0,2.8,25.0,274.0,213.04,161.55
2016,5,22,9,15,155.5,298.5,2.75,25.0,415.0,284.45,212.72
2016,5,22,9,30,284.0,342.0,2.7,25.0,556.0,371.8,276.61
2016,5,22,9,45,221.0,371.5,2.7,25.5,543.5,393.92,294.0
2016,5,22,10,0,158.0,401.0,2.7,26.0,531.0,403.14,300.93
2016,5,22,10,15,109.0,401.0,2.7,26.0,492.5,390.97,292.17
2016,5,22,10,30,60.0,401.0,2.7,26.0,454.0,375.85,280.73
2016,5,22,10,45,39.0,356.5,2.75,26.5,391.5,332.6,248.35
2016,5,22,11,0,18.0,312.0,2.8,27.0,329.0,286.16,213.36
2016,5,22,11,15,13.5,254.5,2.8,27.0,268.0,234.76,175.08
2016,5,22,11,30,9.0,197.0,2.8,27.0,207.0,181.88,135.23
2016,5,22,11,45,11.0,223.5,2.85,27.0,235.5,207.75,154.87
2016,5,22,12,0,13.0,250.0,2.9,27.0,264.0,233.97,174.52
2016,5,22,12,15,14.0,263.0,2.95,27.0,277.5,247.54,184.62
2016,5,22,12,30,15.0,276.0,3.0,27.0,291.0,261.21,194.83
2016,5,22,12,45,118.5,387.5,3.1,27.5,504.0,476.22,354.17
2016,5,22,13,0,222.0,499.0,3.2,28.0,717.0,685.13,500.25
2016,5,22,13,15,486.5,354.5,3.25,28.0,823.0,825.5,602.53
2016,5,22,13,30,751.0,210.0,3.3,28.0,929.0,951.74,691.43
2016,5,22,13,45,507.0,332.0,3.35,28.0,813.5,841.85,613.84
2016,5,22,14,0,263.0,454.0,3.4,28.0,698.0,719.32,525.17
2016,5,22,14,15,215.0,445.5,3.4,28.0,641.0,654.67,481.12
2016,5,22,14,30,167.0,437.0,3.4,28.0,584.0,601.9,444.09
2016,5,22,14,45,438.0,313.5,3.45,28.0,676.5,764.08,565.93
2016,5,22,15,0,709.0,190.0,3.5,28.0,769.0,894.7,660.31
2016,5,22,15,15,610.5,225.0,3.5,28.0,706.0,828.95,615.24
2016,5,22,15,30,512.0,260.0,3.5,28.0,643.0,759.45,566.78
2016,5,22,15,45,555.0,225.5,3.55,28.0,617.0,749.65,563.28
2016,5,22,16,0,598.0,191.0,3.6,28.0,591.0,740.87,559.9
2016,5,22,16,15,596.5,175.5,3.55,27.5,548.0,704.73,536.86
2016,5,22,16,30,595.0,160.0,3.5,27.0,505.0,666.24,511.86
2016,5,22,16,45,562.5,153.0,3.45,27.0,453.5,605.15,468.47
2016,5,22,17,0,530.0,146.0,3.4,27.0,402.0,551.45,429.54
2016,5,22,17,15,490.5,136.0,3.25,26.5,350.5,490.92,385.12
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,432.56,341.14
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,364.11,287.48
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,300.71,236.47
2016,5,22,18,15,268.5,85.5,2.8,25.5,150.5,225.43,175.49
2016,5,22,18,30,204.0,68.0,2.7,25.0,104.0,166.24,126.18
2016,5,22,18,45,129.5,46.0,2.65,25.0,66.0,104.67,74.78
