Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,48.41,23.96
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,17.26,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,12.28,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,21.06,9.58
2016,5,23,6,15,208.0,44.5,2.6,22.0,76.0,34.24,23.21
2016,5,23,6,30,300.0,62.0,2.7,22.0,116.0,46.97,34.77
2016,5,23,6,45,366.0,75.0,2.85,22.5,164.0,55.77,42.65
2016,5,23,7,0,432.0,88.0,3.0,23.0,212.0,64.23,49.98
2016,5,23,7,15,305.5,122.5,3.05,23.0,219.5,90.64,72.58
2016,5,23,7,30,179.0,157.0,3.1,23.0,227.0,117.04,94.78
2016,5,23,7,45,178.5,184.5,3.2,23.5,263.5,134.47,108.88
2016,5,23,8,0,178.0,212.0,3.3,24.0,300.0,151.9,122.76
2016,5,23,8,15,185.0,236.5,3.35,24.5,337.0,184.7,136.19
2016,5,23,8,30,192.0,261.0,3.4,25.0,374.0,218.71,159.99
2016,5,23,8,45,196.5,284.0,3.45,25.5,408.0,252.42,185.28
2016,5,23,9,0,201.0,307.0,3.5,26.0,442.0,286.86,211.73
2016,5,23,9,15,100.5,211.0,3.55,26.0,278.5,203.12,151.52
2016,5,23,9,30,0.0,115.0,3.6,26.0,115.0,101.61,74.93
2016,5,23,9,45,0.0,121.5,3.65,26.5,121.5,107.33,79.17
2016,5,23,10,0,0.0,128.0,3.7,27.0,128.0,113.09,83.32
2016,5,23,10,15,0.5,132.5,3.75,27.0,133.5,117.41,86.52
2016,5,23,10,30,1.0,137.0,3.8,27.0,139.0,121.8,89.79
2016,5,23,10,45,1.5,141.0,3.9,27.5,143.5,125.84,92.61
2016,5,23,11,0,2.0,145.0,4.0,28.0,148.0,129.94,95.48
2016,5,23,11,15,10.0,234.0,4.05,28.0,244.5,214.25,159.67
2016,5,23,11,30,18.0,323.0,4.1,28.0,341.0,299.61,223.26
2016,5,23,11,45,15.5,283.0,4.15,28.0,298.5,264.06,196.62
2016,5,23,12,0,13.0,243.0,4.2,28.0,256.0,227.68,169.46
2016,5,23,12,15,17.0,296.5,4.25,28.0,313.0,280.18,208.77
2016,5,23,12,30,21.0,350.0,4.3,28.0,370.0,333.51,248.1
2016,5,23,12,45,20.0,342.5,4.35,28.5,362.0,327.34,243.0
2016,5,23,13,0,19.0,335.0,4.4,29.0,354.0,320.87,237.88
2016,5,23,13,15,13.5,257.5,4.4,29.0,271.0,245.39,182.12
2016,5,23,13,30,8.0,180.0,4.4,29.0,188.0,169.63,125.29
2016,5,23,13,45,100.0,323.5,4.4,29.0,416.5,414.8,310.6
2016,5,23,14,0,192.0,467.0,4.4,29.0,645.0,650.05,478.75
2016,5,23,14,15,475.5,323.5,4.35,29.0,745.0,810.42,597.41
2016,5,23,14,30,759.0,180.0,4.3,29.0,845.0,936.55,687.24
2016,5,23,14,45,532.0,279.0,4.25,29.0,736.5,818.27,604.23
2016,5,23,15,0,305.0,378.0,4.2,29.0,628.0,687.48,509.0
2016,5,23,15,15,511.5,270.0,4.15,28.5,664.0,777.93,580.54
2016,5,23,15,30,718.0,162.0,4.1,28.0,700.0,848.32,634.37
2016,5,23,15,45,374.5,211.5,4.05,28.0,491.0,575.0,437.98
2016,5,23,16,0,31.0,261.0,4.0,28.0,282.0,282.76,214.26
2016,5,23,16,15,66.5,258.5,3.95,27.5,298.5,310.53,238.21
2016,5,23,16,30,102.0,256.0,3.9,27.0,315.0,336.2,259.77
2016,5,23,16,45,246.0,215.0,3.9,27.0,339.5,422.49,329.3
2016,5,23,17,0,390.0,174.0,3.9,27.0,364.0,482.65,377.7
2016,5,23,17,15,362.0,158.0,3.8,26.5,317.5,417.54,329.08
2016,5,23,17,30,334.0,142.0,3.7,26.0,271.0,366.75,290.49
2016,5,23,17,45,296.5,124.5,3.65,26.0,225.5,310.72,246.16
2016,5,23,18,0,259.0,107.0,3.6,26.0,180.0,257.84,203.27
2016,5,23,18,15,209.5,87.5,3.6,25.5,138.0,200.51,156.26
2016,5,23,18,30,160.0,68.0,3.6,25.0,96.0,148.19,112.5
2016,5,23,18,45,99.5,46.5,3.6,25.0,62.0,94.64,67.6
2016,5,23,19,0,39.0,25.0,3.6,25.0,28.0,40.55,20.05
2016,5,23,19,15,19.5,12.5,3.7,24.5,14.0,15.87,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,19.5,14.0,2.6,21.5,15.5,12.73,0.0
2016,5,24,6,0,39.0,28.0,2.7,22.0,31.0,23.31,11.41
2016,5,24,6,15,97.5,49.5,2.9,22.0,65.5,40.01,28.07
2016,5,24,6,30,156.0,71.0,3.1,22.0,100.0,54.74,41.43
2016,5,24,6,45,229.5,84.0,3.3,22.5,142.5,64.36,50.04
2016,5,24,7,0,303.0,97.0,3.5,23.0,185.0,70.05,54.99
2016,5,24,7,15,222.5,128.0,3.65,23.5,200.0,93.73,75.06
2016,5,24,7,30,142.0,159.0,3.8,24.0,215.0,117.99,95.24
2016,5,24,7,45,101.0,179.5,4.0,24.5,222.5,130.97,105.59
2016,5,24,8,0,60.0,200.0,4.2,25.0,230.0,151.63,122.15
2016,5,24,8,15,61.5,224.5,4.25,25.0,258.0,176.17,133.56
2016,5,24,8,30,63.0,249.0,4.3,25.0,286.0,201.27,152.11
2016,5,24,8,45,174.5,272.5,4.4,25.5,387.5,240.53,177.37
2016,5,24,9,0,286.0,296.0,4.5,26.0,489.0,293.94,214.88
2016,5,24,9,15,185.0,321.0,4.55,26.0,449.0,309.09,230.56
2016,5,24,9,30,84.0,346.0,4.6,26.0,409.0,311.49,234.89
2016,5,24,9,45,87.5,362.0,4.65,26.5,431.0,334.37,251.73
2016,5,24,10,0,91.0,378.0,4.7,27.0,453.0,357.59,268.6
2016,5,24,10,15,53.5,321.0,4.65,27.0,365.5,301.19,226.51
2016,5,24,10,30,16.0,264.0,4.6,27.0,278.0,239.92,180.08
2016,5,24,10,45,15.5,272.0,4.6,27.5,286.5,248.19,185.88
2016,5,24,11,0,15.0,280.0,4.6,28.0,295.0,256.42,191.5
2016,5,24,11,15,67.5,382.5,4.6,28.0,447.5,384.73,287.36
2016,5,24,11,30,120.0,485.0,4.6,28.0,600.0,520.57,385.72
2016,5,24,11,45,74.0,437.5,4.65,28.5,509.5,450.11,333.28
2016,5,24,12,0,28.0,390.0,4.7,29.0,419.0,375.33,277.65
2016,5,24,12,15,65.0,443.0,4.7,29.0,507.5,459.71,339.77
2016,5,24,12,30,102.0,496.0,4.7,29.0,596.0,547.34,402.69
2016,5,24,12,45,65.5,444.0,4.7,29.0,508.5,471.58,347.86
2016,5,24,13,0,29.0,392.0,4.7,29.0,421.0,392.6,290.31
2016,5,24,13,15,51.5,426.0,4.65,29.0,476.5,449.63,332.46
2016,5,24,13,30,74.0,460.0,4.6,29.0,532.0,507.86,374.61
2016,5,24,13,45,76.5,452.0,4.55,29.0,525.0,505.99,373.41
2016,5,24,14,0,79.0,444.0,4.5,29.0,518.0,503.61,372.11
2016,5,24,14,15,142.5,439.5,4.45,29.0,567.5,577.28,426.76
2016,5,24,14,30,206.0,435.0,4.4,29.0,617.0,636.57,470.48
2016,5,24,14,45,289.5,395.5,4.35,29.0,639.5,691.25,511.51
2016,5,24,15,0,373.0,356.0,4.3,29.0,662.0,728.11,540.12
2016,5,24,15,15,399.0,325.5,4.15,28.5,638.0,716.33,534.41
2016,5,24,15,30,425.0,295.0,4.0,28.0,614.0,715.36,536.23
2016,5,24,15,45,366.5,292.0,3.9,28.0,555.0,638.16,481.66
2016,5,24,16,0,308.0,289.0,3.8,28.0,496.0,576.62,437.52
2016,5,24,16,15,295.5,267.0,3.65,27.5,453.0,534.58,408.89
2016,5,24,16,30,283.0,245.0,3.5,27.0,410.0,492.08,379.34
2016,5,24,16,45,315.5,214.0,3.35,27.0,381.5,473.0,366.99
2016,5,24,17,0,348.0,183.0,3.2,27.0,353.0,449.95,351.22
2016,5,24,17,15,296.5,174.5,3.1,26.5,307.0,392.55,308.04
2016,5,24,17,30,245.0,166.0,3.0,26.0,261.0,339.25,267.2
2016,5,24,17,45,200.5,145.5,2.95,26.0,215.5,271.35,213.93
2016,5,24,18,0,156.0,125.0,2.9,26.0,170.0,217.8,170.85
2016,5,24,18,15,115.5,99.5,2.95,25.5,129.0,164.27,127.38
2016,5,24,18,30,75.0,74.0,3.0,25.0,88.0,114.56,86.38
2016,5,24,18,45,37.5,47.5,3.05,25.0,54.5,62.84,43.66
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,18.52,6.76
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,9.55,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.5,3.35,23.0,3.5,3.18,0.0
2016,5,25,6,0,0.0,7.0,3.4,23.0,7.0,6.14,0.0
2016,5,25,6,15,0.0,15.5,3.5,23.0,15.5,13.62,5.82
2016,5,25,6,30,0.0,24.0,3.6,23.0,24.0,21.11,12.51
2016,5,25,6,45,0.0,34.5,3.7,23.5,34.5,30.39,20.65
2016,5,25,7,0,0.0,45.0,3.8,24.0,45.0,39.69,28.7
2016,5,25,7,15,49.5,102.0,3.9,24.5,121.5,84.01,66.52
2016,5,25,7,30,99.0,159.0,4.0,25.0,198.0,117.71,94.63
2016,5,25,7,45,56.0,164.0,4.1,25.5,187.0,127.77,102.5
2016,5,25,8,0,13.0,169.0,4.2,26.0,176.0,139.47,111.61
2016,5,25,8,15,15.0,189.5,4.2,26.0,198.0,158.01,120.36
2016,5,25,8,30,17.0,210.0,4.2,26.0,220.0,176.97,134.54
2016,5,25,8,45,12.5,205.5,4.25,26.0,213.0,176.08,133.6
2016,5,25,9,0,8.0,201.0,4.3,26.0,206.0,173.83,131.69
2016,5,25,9,15,11.5,226.0,4.35,26.0,234.5,196.76,149.06
2016,5,25,9,30,15.0,251.0,4.4,26.0,263.0,220.31,166.81
2016,5,25,9,45,16.5,267.0,4.45,26.5,280.5,236.33,178.4
2016,5,25,10,0,18.0,283.0,4.5,27.0,298.0,252.59,190.11
2016,5,25,10,15,18.0,292.5,4.45,27.0,308.5,262.89,197.6
2016,5,25,10,30,18.0,302.0,4.4,27.0,319.0,273.17,205.05
2016,5,25,10,45,14.5,263.0,4.4,27.5,277.0,239.8,179.4
2016,5,25,11,0,11.0,224.0,4.4,28.0,235.0,205.12,152.81
2016,5,25,11,15,11.0,225.5,4.35,28.0,236.5,207.48,154.52
2016,5,25,11,30,11.0,227.0,4.3,28.0,238.0,209.8,156.18
2016,5,25,11,45,25.0,325.5,4.25,28.0,350.5,311.48,232.25
2016,5,25,12,0,39.0,424.0,4.2,28.0,463.0,414.86,307.57
2016,5,25,12,15,26.5,340.5,4.15,28.0,367.0,332.74,247.28
2016,5,25,12,30,14.0,257.0,4.1,28.0,271.0,243.03,180.79
2016,5,25,12,45,23.0,329.5,4.05,28.5,352.0,325.29,241.69
2016,5,25,13,0,32.0,402.0,4.0,29.0,433.0,404.7,298.82
2016,5,25,13,15,39.0,414.0,4.0,29.0,451.5,425.98,314.23
2016,5,25,13,30,46.0,426.0,4.0,29.0,470.0,447.46,329.95
2016,5,25,13,45,46.5,418.0,4.0,29.0,462.0,443.07,327.05
2016,5,25,14,0,47.0,410.0,4.0,29.0,454.0,438.28,324.01
2016,5,25,14,15,56.0,407.5,3.95,29.0,458.5,446.92,330.88
2016,5,25,14,30,65.0,405.0,3.9,29.0,463.0,455.3,337.57
2016,5,25,14,45,53.0,375.0,3.85,29.0,421.0,414.97,308.62
2016,5,25,15,0,41.0,345.0,3.8,29.0,379.0,374.31,279.32
2016,5,25,15,15,37.0,321.5,3.85,29.0,351.0,347.66,260.39
2016,5,25,15,30,33.0,298.0,3.9,29.0,323.0,320.8,241.11
2016,5,25,15,45,21.0,251.0,4.0,29.0,266.5,250.25,188.62
2016,5,25,16,0,9.0,204.0,4.1,29.0,210.0,194.53,146.5
2016,5,25,16,15,25.5,219.0,4.1,29.0,234.5,234.46,178.16
2016,5,25,16,30,42.0,234.0,4.1,29.0,259.0,264.53,202.04
2016,5,25,16,45,52.0,216.5,4.2,29.0,244.5,253.92,194.86
2016,5,25,17,0,62.0,199.0,4.3,29.0,230.0,242.4,186.93
2016,5,25,17,15,54.5,176.5,4.1,28.5,201.0,212.7,164.55
2016,5,25,17,30,47.0,154.0,3.9,28.0,172.0,183.46,142.16
2016,5,25,17,45,38.0,130.0,3.75,27.5,143.5,152.18,117.69
2016,5,25,18,0,29.0,106.0,3.6,27.0,115.0,121.54,93.25
2016,5,25,18,15,17.0,83.5,3.45,26.5,88.5,86.84,65.05
2016,5,25,18,30,5.0,61.0,3.3,26.0,62.0,59.46,42.5
2016,5,25,18,45,2.5,39.5,3.2,26.0,40.0,37.41,24.03
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,15.85,5.16
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.19,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,24.0,7.5,6.82,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,13.19,4.12
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,32.2,21.34
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,50.22,37.26
2016,5,26,6,45,10.0,81.0,3.35,24.5,84.0,68.04,52.77
2016,5,26,7,0,20.0,103.0,3.5,25.0,109.0,85.7,67.84
2016,5,26,7,15,10.0,100.0,3.7,25.0,103.0,85.1,67.27
2016,5,26,7,30,0.0,97.0,3.9,25.0,97.0,83.8,66.0
2016,5,26,7,45,10.0,137.5,4.15,25.5,142.5,115.39,92.18
2016,5,26,8,0,20.0,178.0,4.4,26.0,188.0,145.81,116.89
2016,5,26,8,15,10.0,152.0,4.45,26.0,157.0,129.86,98.32
2016,5,26,8,30,0.0,126.0,4.5,26.0,126.0,109.68,82.35
2016,5,26,8,45,5.5,170.5,4.55,26.0,174.5,147.35,111.56
2016,5,26,9,0,11.0,215.0,4.6,26.0,223.0,185.63,140.86
2016,5,26,9,15,23.5,259.5,4.6,25.5,277.5,226.95,172.41
2016,5,26,9,30,36.0,304.0,4.6,25.0,332.0,262.55,199.52
2016,5,26,9,45,41.5,329.0,4.7,25.0,362.5,289.54,219.84
2016,5,26,10,0,47.0,354.0,4.8,25.0,393.0,317.52,240.83
2016,5,26,10,15,105.0,396.5,4.7,25.0,488.0,388.34,293.82
2016,5,26,10,30,163.0,439.0,4.6,25.0,583.0,462.25,348.54
2016,5,26,10,45,293.0,415.5,4.55,25.0,684.0,536.98,404.76
2016,5,26,11,0,423.0,392.0,4.5,25.0,785.0,624.28,469.63
2016,5,26,11,15,260.5,434.5,4.4,25.0,678.0,567.56,425.92
2016,5,26,11,30,98.0,477.0,4.3,25.0,571.0,495.42,370.4
2016,5,26,11,45,392.0,369.5,4.25,25.5,753.0,651.35,488.92
2016,5,26,12,0,686.0,262.0,4.2,26.0,935.0,819.9,611.17
2016,5,26,12,15,440.0,385.0,4.5,26.5,817.5,744.54,552.21
2016,5,26,12,30,194.0,508.0,4.8,27.0,700.0,645.83,477.05
2016,5,26,12,45,487.0,350.5,5.15,27.5,829.0,791.14,588.27
2016,5,26,13,0,780.0,193.0,5.5,28.0,958.0,924.08,685.41
2016,5,26,13,15,776.5,192.5,5.6,28.0,946.5,935.83,693.55
2016,5,26,13,30,773.0,192.0,5.7,28.0,935.0,944.23,700.18
2016,5,26,13,45,763.5,193.5,5.85,28.5,914.0,945.35,700.85
2016,5,26,14,0,754.0,195.0,6.0,29.0,893.0,943.05,699.33
2016,5,26,14,15,746.0,193.0,5.85,29.0,866.5,935.5,694.13
2016,5,26,14,30,738.0,191.0,5.7,29.0,840.0,931.76,691.66
2016,5,26,14,45,537.0,280.5,5.6,29.0,743.5,822.51,613.74
2016,5,26,15,0,336.0,370.0,5.5,29.0,647.0,706.72,527.91
2016,5,26,15,15,359.5,343.0,5.3,29.0,625.5,697.11,522.84
2016,5,26,15,30,383.0,316.0,5.1,29.0,604.0,684.67,515.33
2016,5,26,15,45,297.5,312.0,4.9,29.0,527.5,597.91,451.93
2016,5,26,16,0,212.0,308.0,4.7,29.0,451.0,500.47,380.21
2016,5,26,16,15,129.0,272.5,4.5,28.5,357.5,389.6,298.0
2016,5,26,16,30,46.0,237.0,4.3,28.0,264.0,270.73,207.43
2016,5,26,16,45,121.5,222.0,4.1,28.0,284.0,323.75,250.82
2016,5,26,17,0,197.0,207.0,3.9,28.0,304.0,357.76,278.77
2016,5,26,17,15,168.0,189.5,3.8,27.5,265.0,312.88,244.73
2016,5,26,17,30,139.0,172.0,3.7,27.0,226.0,270.29,212.04
2016,5,26,17,45,120.5,147.0,3.65,26.5,188.5,227.37,178.62
2016,5,26,18,0,102.0,122.0,3.6,26.0,151.0,185.87,145.53
2016,5,26,18,15,75.0,96.5,3.7,25.5,115.5,134.27,103.59
2016,5,26,18,30,48.0,71.0,3.8,25.0,80.0,93.0,69.44
2016,5,26,18,45,24.0,46.0,3.9,25.0,50.5,55.62,38.3
2016,5,26,19,0,0.0,21.0,4.0,25.0,21.0,18.51,7.25
2016,5,26,19,15,0.0,10.5,4.15,24.5,10.5,9.55,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.28,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,22.64,11.28
2016,5,27,6,15,89.5,53.0,4.9,23.0,68.0,42.46,30.04
2016,5,27,6,30,146.0,79.0,4.9,23.0,106.0,61.61,47.14
2016,5,27,6,45,73.0,43.5,4.9,23.5,57.0,37.05,26.38
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,7.03,0.43
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,12.31,5.01
2016,5,27,7,30,0.0,20.0,5.2,24.0,20.0,17.61,9.56
2016,5,27,7,45,0.0,62.0,5.35,24.5,62.0,54.79,41.3
2016,5,27,8,0,0.0,104.0,5.5,25.0,104.0,90.65,71.33
2016,5,27,8,15,0.0,63.5,5.6,25.0,63.5,56.16,40.0
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,20.3,10.84
2016,5,27,8,45,9.0,129.5,5.8,25.5,135.5,114.83,86.11
2016,5,27,9,0,18.0,236.0,5.9,26.0,248.0,203.73,155.0
2016,5,27,9,15,9.0,132.0,5.8,26.0,138.0,118.73,88.51
2016,5,27,9,30,0.0,28.0,5.7,26.0,28.0,24.8,14.18
2016,5,27,9,45,0.0,33.5,5.6,26.5,33.5,29.69,18.01
2016,5,27,10,0,0.0,39.0,5.5,27.0,39.0,34.6,21.81
2016,5,27,10,15,3.0,104.0,5.4,27.0,107.0,93.88,68.36
2016,5,27,10,30,6.0,169.0,5.3,27.0,175.0,152.52,113.73
2016,5,27,10,45,7.0,175.5,5.25,27.5,182.0,159.4,118.62
2016,5,27,11,0,8.0,182.0,5.2,28.0,189.0,166.41,123.64
2016,5,27,11,15,10.0,204.0,5.0,28.0,213.5,187.86,139.88
2016,5,27,11,30,12.0,226.0,4.8,28.0,238.0,209.62,156.25
2016,5,27,11,45,11.0,210.0,4.65,28.5,221.0,195.64,145.24
2016,5,27,12,0,10.0,194.0,4.5,29.0,204.0,181.37,134.12
2016,5,27,12,15,12.5,233.5,4.2,29.0,246.0,219.59,162.84
2016,5,27,12,30,15.0,273.0,3.9,29.0,288.0,258.28,191.55
2016,5,27,12,45,11.5,226.5,3.6,29.0,238.0,213.93,158.31
2016,5,27,13,0,8.0,180.0,3.3,29.0,188.0,169.07,124.57
2016,5,27,13,15,10.5,210.0,2.9,29.0,220.0,198.99,147.2
2016,5,27,13,30,13.0,240.0,2.5,29.0,252.0,229.21,169.69
2016,5,27,13,45,39.5,337.0,2.2,29.0,374.0,356.65,263.6
2016,5,27,14,0,66.0,434.0,1.9,29.0,496.0,480.16,350.72
2016,5,27,14,15,52.5,403.5,1.65,29.0,452.0,439.03,320.55
2016,5,27,14,30,39.0,373.0,1.4,29.0,408.0,397.28,290.69
2016,5,27,14,45,130.0,385.5,1.2,29.0,494.0,513.12,374.46
2016,5,27,15,0,221.0,398.0,1.0,29.0,580.0,612.73,442.86
2016,5,27,15,15,475.5,280.0,0.9,29.0,645.5,752.53,541.08
2016,5,27,15,30,730.0,162.0,0.8,29.0,711.0,856.56,610.1
2016,5,27,15,45,731.0,149.0,0.7,29.0,670.0,826.6,589.58
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,793.49,568.77
2016,5,27,16,15,455.5,198.5,0.65,28.5,497.5,605.17,444.71
2016,5,27,16,30,179.0,261.0,0.7,28.0,366.0,413.87,309.41
2016,5,27,16,45,420.5,183.5,0.75,28.0,399.0,530.46,400.08
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,605.46,456.59
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,545.64,415.03
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,487.17,374.12
2016,5,27,17,45,549.5,84.5,0.95,27.0,274.5,424.05,327.33
2016,5,27,18,0,509.0,75.0,1.0,27.0,223.0,363.59,280.65
2016,5,27,18,15,438.5,65.5,0.95,26.0,173.5,292.37,224.6
2016,5,27,18,30,368.0,56.0,0.9,25.0,124.0,225.09,169.82
2016,5,27,18,45,265.5,42.0,0.9,24.5,82.5,153.03,110.44
2016,5,27,19,0,163.0,28.0,0.9,24.0,41.0,92.25,55.67
2016,5,27,19,15,81.5,14.0,0.95,23.5,20.5,31.64,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.5,16.0,2.75,22.0,19.0,14.55,0.0
2016,5,28,6,0,71.0,32.0,2.8,22.0,38.0,25.62,13.72
2016,5,28,6,15,157.5,52.5,2.95,22.5,78.5,41.23,29.11
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,56.46,42.76
2016,5,28,6,45,122.0,72.5,3.3,23.5,95.5,58.75,45.04
2016,5,28,7,0,0.0,72.0,3.5,24.0,72.0,62.59,48.37
2016,5,28,7,15,0.0,83.5,3.65,24.0,83.5,72.46,56.77
2016,5,28,7,30,0.0,95.0,3.8,24.0,95.0,82.27,64.97
2016,5,28,7,45,1.0,124.0,4.0,24.5,124.5,105.38,84.11
2016,5,28,8,0,2.0,153.0,4.2,25.0,154.0,127.96,102.48
2016,5,28,8,15,8.5,178.0,4.25,25.5,183.0,149.19,113.87
2016,5,28,8,30,15.0,203.0,4.3,26.0,212.0,171.5,130.36
2016,5,28,8,45,56.0,254.5,4.35,26.5,292.0,212.21,159.58
2016,5,28,9,0,97.0,306.0,4.4,27.0,372.0,265.9,198.79
2016,5,28,9,15,223.0,316.0,4.35,27.0,481.0,316.63,234.23
2016,5,28,9,30,349.0,326.0,4.3,27.0,590.0,382.26,282.43
2016,5,28,9,45,383.0,331.0,4.3,27.5,634.5,425.68,315.51
2016,5,28,10,0,417.0,336.0,4.3,28.0,679.0,468.01,347.55
2016,5,28,10,15,329.5,383.5,4.2,28.5,662.0,489.28,363.09
2016,5,28,10,30,242.0,431.0,4.1,29.0,645.0,501.62,370.92
2016,5,28,10,45,527.5,299.5,4.1,29.5,783.5,589.51,437.41
2016,5,28,11,0,813.0,168.0,4.1,30.0,922.0,700.95,519.79
2016,5,28,11,15,817.0,169.0,4.05,30.0,940.5,742.23,548.88
2016,5,28,11,30,821.0,170.0,4.0,30.0,959.0,781.49,576.36
2016,5,28,11,45,558.0,326.0,3.95,30.0,865.5,745.34,545.74
2016,5,28,12,0,295.0,482.0,3.9,30.0,772.0,684.83,497.78
2016,5,28,12,15,347.0,460.0,3.85,30.0,803.0,726.13,527.67
2016,5,28,12,30,399.0,438.0,3.8,30.0,834.0,768.27,557.37
2016,5,28,12,45,616.0,300.5,3.8,30.0,907.5,859.16,624.69
2016,5,28,13,0,833.0,163.0,3.8,30.0,981.0,943.48,682.55
2016,5,28,13,15,829.5,162.0,3.8,30.0,968.0,955.16,689.84
2016,5,28,13,30,826.0,161.0,3.8,30.0,955.0,963.3,695.45
2016,5,28,13,45,821.0,159.5,3.8,30.0,934.5,965.94,697.62
2016,5,28,14,0,816.0,158.0,3.8,30.0,914.0,964.99,697.62
2016,5,28,14,15,808.5,156.0,3.8,30.0,887.0,957.58,693.54
2016,5,28,14,30,801.0,154.0,3.8,30.0,860.0,946.71,687.36
2016,5,28,14,45,779.0,159.0,3.8,30.0,823.0,925.88,674.73
2016,5,28,15,0,757.0,164.0,3.8,30.0,786.0,902.18,660.29
2016,5,28,15,15,743.5,160.5,3.75,29.5,746.5,875.06,644.62
2016,5,28,15,30,730.0,157.0,3.7,29.0,707.0,850.52,630.64
2016,5,28,15,45,713.5,152.5,3.65,29.0,663.0,814.55,607.54
2016,5,28,16,0,697.0,148.0,3.6,29.0,619.0,776.57,582.97
2016,5,28,16,15,675.0,143.0,3.5,28.5,570.5,731.79,554.35
2016,5,28,16,30,653.0,138.0,3.4,28.0,522.0,685.91,524.3
2016,5,28,16,45,625.5,132.0,3.3,28.0,471.5,634.04,487.71
2016,5,28,17,0,598.0,126.0,3.2,28.0,421.0,582.13,450.39
2016,5,28,17,15,560.5,118.5,3.1,27.5,369.0,522.3,407.14
2016,5,28,17,30,523.0,111.0,3.0,27.0,317.0,458.71,359.92
2016,5,28,17,45,479.0,100.0,2.95,27.0,266.5,395.97,311.21
2016,5,28,18,0,435.0,89.0,2.9,27.0,216.0,336.53,263.63
2016,5,28,18,15,365.0,76.5,2.9,26.5,167.5,267.17,207.47
2016,5,28,18,30,295.0,64.0,2.9,26.0,119.0,204.86,155.66
2016,5,28,18,45,203.0,47.0,2.9,25.5,79.5,137.26,99.56
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,73.53,44.35
2016,5,28,19,15,55.5,15.0,2.9,24.5,20.0,26.54,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.5,2.05,22.0,13.5,12.28,0.0
2016,5,29,6,0,6.0,27.0,2.2,22.0,27.0,23.37,12.13
2016,5,29,6,15,39.5,49.0,2.25,22.0,56.0,40.67,28.73
2016,5,29,6,30,73.0,71.0,2.3,22.0,85.0,56.25,42.78
2016,5,29,6,45,108.5,91.0,2.4,22.5,119.5,71.16,55.9
2016,5,29,7,0,144.0,111.0,2.5,23.0,154.0,85.73,68.4
2016,5,29,7,15,282.5,118.0,2.55,23.0,223.0,87.51,69.84
2016,5,29,7,30,421.0,125.0,2.6,23.0,292.0,86.44,68.75
2016,5,29,7,45,500.5,129.0,2.7,23.5,355.5,87.56,69.32
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,87.99,69.28
2016,5,29,8,15,608.5,139.5,2.85,24.0,470.0,133.35,81.73
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,182.27,113.22
2016,5,29,8,45,380.0,228.0,2.95,24.5,457.5,234.75,164.87
2016,5,29,9,0,123.0,310.0,3.0,25.0,394.0,267.85,200.29
2016,5,29,9,15,61.5,224.0,3.0,25.0,266.0,205.03,154.31
2016,5,29,9,30,0.0,138.0,3.0,25.0,138.0,121.26,90.6
2016,5,29,9,45,136.0,263.0,3.0,25.5,375.0,274.59,207.06
2016,5,29,10,0,272.0,388.0,3.0,26.0,612.0,441.03,329.32
2016,5,29,10,15,149.5,365.5,3.0,26.5,489.5,383.48,286.69
2016,5,29,10,30,27.0,343.0,3.0,27.0,367.0,308.51,230.28
2016,5,29,10,45,23.0,332.0,3.05,27.5,353.5,303.76,226.37
2016,5,29,11,0,19.0,321.0,3.1,28.0,340.0,294.16,218.67
2016,5,29,11,15,18.0,314.0,3.05,28.0,332.0,289.48,215.07
2016,5,29,11,30,17.0,307.0,3.0,28.0,324.0,284.47,211.24
2016,5,29,11,45,29.5,368.5,3.0,28.0,398.0,352.57,261.27
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,421.9,311.14
2016,5,29,12,15,438.5,293.5,2.95,28.0,727.5,659.48,489.27
2016,5,29,12,30,835.0,157.0,2.9,28.0,983.0,887.47,646.96
2016,5,29,12,45,831.5,158.5,2.9,28.5,978.0,907.13,656.74
2016,5,29,13,0,828.0,160.0,2.9,29.0,973.0,935.04,673.56
2016,5,29,13,15,825.0,159.5,2.85,29.0,961.0,947.57,681.32
2016,5,29,13,30,822.0,159.0,2.8,29.0,949.0,956.63,687.03
2016,5,29,13,45,815.0,159.0,2.75,29.0,929.0,958.81,688.45
2016,5,29,14,0,808.0,159.0,2.7,29.0,909.0,957.45,687.76
2016,5,29,14,15,481.0,299.0,2.6,28.5,742.0,787.22,573.13
2016,5,29,14,30,154.0,439.0,2.5,28.0,575.0,588.46,430.52
2016,5,29,14,45,472.0,290.5,2.4,28.0,684.0,768.93,565.11
2016,5,29,15,0,790.0,142.0,2.3,28.0,793.0,909.76,661.66
2016,5,29,15,15,549.5,239.5,2.15,27.5,681.5,777.79,572.11
2016,5,29,15,30,309.0,337.0,2.0,27.0,570.0,638.72,473.0
2016,5,29,15,45,301.5,315.5,1.95,27.0,532.0,603.96,450.75
2016,5,29,16,0,294.0,294.0,1.9,27.0,494.0,568.13,426.72
2016,5,29,16,15,489.0,209.5,1.9,27.0,511.0,643.67,486.08
2016,5,29,16,30,684.0,125.0,1.9,27.0,528.0,695.52,526.65
2016,5,29,16,45,653.0,121.0,1.95,27.0,476.5,642.22,490.12
2016,5,29,17,0,622.0,117.0,2.0,27.0,425.0,589.09,453.15
2016,5,29,17,15,585.5,110.0,1.9,26.5,372.5,529.58,410.66
2016,5,29,17,30,549.0,103.0,1.8,26.0,320.0,471.53,367.99
2016,5,29,17,45,493.0,95.5,1.7,25.5,268.0,398.66,312.69
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,336.35,263.68
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,267.92,208.55
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,206.42,157.5
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,137.4,100.17
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,73.11,44.91
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,26.32,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.5,0.95,21.0,1.5,1.31,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.63,0.0
2016,5,30,6,45,0.0,4.0,1.05,21.5,4.0,3.51,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.39,0.0
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,11.43,4.36
2016,5,30,7,30,0.0,21.0,0.8,22.0,21.0,18.49,10.49
2016,5,30,7,45,0.0,16.5,0.7,22.5,16.5,14.53,6.98
2016,5,30,8,0,0.0,12.0,0.6,23.0,12.0,10.57,3.49
2016,5,30,8,15,7.0,106.0,0.5,23.0,110.0,93.35,70.24
2016,5,30,8,30,14.0,200.0,0.4,23.0,208.0,169.11,128.93
2016,5,30,8,45,118.0,254.0,0.35,23.5,333.0,216.51,159.85
2016,5,30,9,0,222.0,308.0,0.3,24.0,458.0,291.35,211.78
2016,5,30,9,15,457.0,242.5,0.6,24.5,578.5,323.59,231.36
2016,5,30,9,30,692.0,177.0,0.9,25.0,699.0,390.27,280.04
2016,5,30,9,45,698.0,185.5,1.2,25.5,736.0,442.02,321.95
2016,5,30,10,0,704.0,194.0,1.5,26.0,773.0,493.44,362.65
2016,5,30,10,15,714.0,197.0,1.75,26.0,806.0,542.06,400.95
2016,5,30,10,30,724.0,200.0,2.0,26.0,839.0,590.27,438.17
2016,5,30,10,45,724.0,207.5,2.25,26.0,863.5,635.24,472.29
2016,5,30,11,0,724.0,215.0,2.5,26.0,888.0,678.55,504.63
2016,5,30,11,15,729.5,217.0,2.55,26.0,907.0,719.39,533.9
2016,5,30,11,30,735.0,219.0,2.6,26.0,926.0,758.64,561.59
2016,5,30,11,45,778.5,191.0,2.7,26.0,948.5,796.81,589.63
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,837.61,617.22
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,866.56,635.04
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,892.87,650.98
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.0,914.99,663.56
2016,5,30,13,0,830.0,158.0,2.4,27.0,973.0,923.05,667.01
2016,5,30,13,15,827.5,157.0,2.3,27.0,961.5,935.34,674.23
2016,5,30,13,30,825.0,156.0,2.2,27.0,950.0,955.68,686.58
2016,5,30,13,45,825.5,151.5,2.1,27.0,932.5,949.4,681.83
2016,5,30,14,0,826.0,147.0,2.0,27.0,915.0,950.98,682.44
2016,5,30,14,15,820.0,145.5,1.9,27.0,888.5,956.39,685.49
2016,5,30,14,30,814.0,144.0,1.8,27.0,862.0,947.41,679.42
2016,5,30,14,45,808.5,139.5,1.75,27.0,830.0,932.35,670.32
2016,5,30,15,0,803.0,135.0,1.7,27.0,798.0,913.94,659.22
2016,5,30,15,15,792.0,132.5,1.65,27.0,759.0,889.37,644.25
2016,5,30,15,30,781.0,130.0,1.6,27.0,720.0,861.96,627.5
2016,5,30,15,45,771.0,124.0,1.6,27.0,677.0,828.97,607.63
2016,5,30,16,0,761.0,118.0,1.6,27.0,634.0,793.44,585.95
2016,5,30,16,15,741.5,114.5,1.65,27.0,585.5,750.55,559.52
2016,5,30,16,30,722.0,111.0,1.7,27.0,537.0,709.07,533.65
2016,5,30,16,45,695.0,106.5,1.75,27.0,485.5,656.88,499.73
2016,5,30,17,0,668.0,102.0,1.8,27.0,434.0,604.5,463.83
2016,5,30,17,15,633.0,96.5,1.7,26.5,381.0,545.84,422.19
2016,5,30,17,30,598.0,91.0,1.6,26.0,328.0,488.43,380.19
2016,5,30,17,45,536.5,86.5,1.5,26.0,274.5,418.73,326.74
2016,5,30,18,0,475.0,82.0,1.4,26.0,221.0,353.51,275.27
2016,5,30,18,15,407.5,71.0,1.3,25.5,173.0,280.29,216.76
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,218.35,165.51
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,148.6,107.91
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,90.04,56.65
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,30.67,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,27.5,15.0,1.85,21.5,17.5,13.64,0.0
2016,5,31,6,0,55.0,30.0,1.9,22.0,35.0,24.93,13.49
2016,5,31,6,15,114.0,51.0,1.95,22.0,70.0,40.08,28.27
2016,5,31,6,30,173.0,72.0,2.0,22.0,105.0,55.54,42.19
2016,5,31,6,45,236.0,86.0,2.1,22.5,146.5,65.78,51.28
2016,5,31,7,0,299.0,100.0,2.2,23.0,188.0,72.04,56.68
2016,5,31,7,15,200.0,130.0,2.25,23.0,194.5,94.86,76.12
2016,5,31,7,30,101.0,160.0,2.3,23.0,201.0,118.4,95.83
2016,5,31,7,45,331.5,149.0,2.35,23.0,308.5,106.85,85.73
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,90.97,72.04
2016,5,31,8,15,325.0,197.5,2.45,23.0,362.5,161.12,113.76
2016,5,31,8,30,88.0,257.0,2.5,23.0,309.0,209.16,157.95
2016,5,31,8,45,45.5,212.5,2.6,23.5,239.5,180.74,136.81
2016,5,31,9,0,3.0,168.0,2.7,24.0,170.0,145.99,110.81
2016,5,31,9,15,6.5,196.0,2.75,24.5,201.0,170.93,129.72
2016,5,31,9,30,10.0,224.0,2.8,25.0,232.0,196.46,148.8
2016,5,31,9,45,8.5,206.0,2.85,25.5,213.0,182.54,137.56
2016,5,31,10,0,7.0,188.0,2.9,26.0,194.0,167.8,125.82
2016,5,31,10,15,81.0,313.5,2.9,26.0,385.0,308.91,232.74
2016,5,31,10,30,155.0,439.0,2.9,26.0,576.0,455.86,340.23
2016,5,31,10,45,84.0,344.0,2.95,26.5,418.5,349.36,261.34
2016,5,31,11,0,13.0,249.0,3.0,27.0,261.0,227.98,170.01
2016,5,31,11,15,10.0,211.0,3.1,27.0,221.0,193.9,144.48
2016,5,31,11,30,7.0,173.0,3.2,27.0,181.0,158.99,117.92
2016,5,31,11,45,6.0,165.5,3.3,27.5,172.5,152.1,112.42
2016,5,31,12,0,5.0,158.0,3.4,28.0,164.0,145.07,106.8
2016,5,31,12,15,5.5,159.0,3.65,28.0,165.0,146.79,108.15
2016,5,31,12,30,6.0,160.0,3.9,28.0,166.0,148.5,109.5
2016,5,31,12,45,3.0,113.0,4.2,28.0,116.0,103.83,75.22
2016,5,31,13,0,0.0,66.0,4.5,28.0,66.0,58.96,40.44
2016,5,31,13,15,0.0,60.0,4.55,28.0,60.0,53.56,36.28
2016,5,31,13,30,0.0,54.0,4.6,28.0,54.0,48.15,32.09
2016,5,31,13,45,0.0,60.5,4.65,28.0,60.5,53.92,36.62
2016,5,31,14,0,0.0,67.0,4.7,28.0,67.0,59.69,41.16
2016,5,31,14,15,0.0,65.0,4.4,27.5,65.0,57.86,39.86
2016,5,31,14,30,0.0,63.0,4.1,27.0,63.0,56.04,38.58
2016,5,31,14,45,0.0,57.5,3.8,26.5,57.5,51.1,34.84
2016,5,31,15,0,0.0,52.0,3.5,26.0,52.0,46.17,31.08
2016,5,31,15,15,0.0,49.5,3.4,25.5,49.5,43.91,29.43
2016,5,31,15,30,0.0,47.0,3.3,25.0,47.0,41.66,27.78
2016,5,31,15,45,0.0,64.5,3.25,25.0,64.5,57.18,40.27
2016,5,31,16,0,0.0,82.0,3.2,25.0,82.0,72.71,52.79
2016,5,31,16,15,13.0,151.5,3.1,24.5,159.0,147.53,112.98
2016,5,31,16,30,26.0,221.0,3.0,24.0,236.0,225.91,175.27
2016,5,31,16,45,113.0,215.5,2.95,24.0,273.0,309.23,242.65
2016,5,31,17,0,200.0,210.0,2.9,24.0,310.0,362.11,285.49
2016,5,31,17,15,184.0,188.0,2.85,23.5,271.5,320.69,254.09
2016,5,31,17,30,168.0,166.0,2.8,23.0,233.0,280.13,223.0
2016,5,31,17,45,132.0,144.5,2.8,23.0,192.5,229.88,182.84
2016,5,31,18,0,96.0,123.0,2.8,23.0,152.0,182.88,144.63
2016,5,31,18,15,72.0,98.0,2.7,23.0,117.5,133.61,104.07
2016,5,31,18,30,48.0,73.0,2.6,23.0,83.0,94.39,71.25
2016,5,31,18,45,24.0,48.0,2.55,23.0,53.0,57.14,40.08
2016,5,31,19,0,0.0,23.0,2.5,23.0,23.0,20.28,9.44
2016,5,31,19,15,0.0,11.5,2.45,23.0,11.5,10.46,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,14.55,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,25.67,14.21
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.5,40.92,29.14
2016,6,1,6,30,241.0,72.0,1.0,21.0,118.0,55.78,42.59
2016,6,1,6,45,311.0,86.5,0.95,21.5,165.5,63.91,49.88
2016,6,1,7,0,381.0,101.0,0.9,22.0,213.0,73.19,57.88
2016,6,1,7,15,431.0,112.5,0.8,22.0,264.0,79.83,63.48
2016,6,1,7,30,481.0,124.0,0.7,22.0,315.0,86.13,68.66
2016,6,1,7,45,521.0,132.0,0.65,22.5,366.5,89.69,71.25
2016,6,1,8,0,561.0,140.0,0.6,23.0,418.0,92.45,73.13
2016,6,1,8,15,590.5,147.0,0.6,23.0,468.5,136.48,85.02
2016,6,1,8,30,620.0,154.0,0.6,23.0,519.0,184.63,115.36
2016,6,1,8,45,640.5,160.5,0.6,23.5,567.0,234.18,152.81
2016,6,1,9,0,661.0,167.0,0.6,24.0,615.0,285.9,194.32
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.5,337.49,236.9
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,390.43,280.11
2016,6,1,9,45,505.5,277.0,0.8,24.0,669.5,430.69,314.98
2016,6,1,10,0,315.0,377.0,0.9,24.0,637.0,452.13,333.02
2016,6,1,10,15,182.0,383.0,0.9,24.0,535.0,413.38,306.09
2016,6,1,10,30,49.0,389.0,0.9,24.0,433.0,358.03,265.75
2016,6,1,10,45,31.5,326.5,0.95,24.5,355.0,301.58,224.6
2016,6,1,11,0,14.0,264.0,1.0,25.0,277.0,241.59,180.05
2016,6,1,11,15,127.0,373.5,1.0,25.0,496.0,418.81,311.16
2016,6,1,11,30,240.0,483.0,1.0,25.0,715.0,606.91,441.41
2016,6,1,11,45,281.5,478.0,1.0,25.5,753.0,651.16,469.37
2016,6,1,12,0,323.0,473.0,1.0,26.0,791.0,697.74,499.8
2016,6,1,12,15,346.0,461.5,1.0,26.0,803.5,724.02,517.32
2016,6,1,12,30,369.0,450.0,1.0,26.0,816.0,749.92,534.72
2016,6,1,12,45,336.5,465.0,1.0,26.0,797.5,749.14,533.24
2016,6,1,13,0,304.0,480.0,1.0,26.0,779.0,745.8,530.38
2016,6,1,13,15,377.0,450.0,1.05,26.0,816.5,796.76,566.23
2016,6,1,13,30,450.0,420.0,1.1,26.0,854.0,854.84,605.54
2016,6,1,13,45,314.5,445.0,1.15,26.0,745.5,748.97,534.87
2016,6,1,14,0,179.0,470.0,1.2,26.0,637.0,636.5,458.98
2016,6,1,14,15,198.0,453.5,1.3,26.0,633.0,641.84,465.61
2016,6,1,14,30,217.0,437.0,1.4,26.0,629.0,645.81,470.29
2016,6,1,14,45,493.0,295.5,1.55,26.5,709.5,792.41,577.41
2016,6,1,15,0,769.0,154.0,1.7,27.0,790.0,900.87,652.26
2016,6,1,15,15,756.5,151.0,1.75,27.0,750.5,875.17,636.21
2016,6,1,15,30,744.0,148.0,1.8,27.0,711.0,846.75,619.72
2016,6,1,15,45,435.0,230.5,1.9,27.0,555.0,644.8,481.44
2016,6,1,16,0,126.0,313.0,2.0,27.0,399.0,431.01,324.42
2016,6,1,16,15,118.5,287.5,1.95,26.5,363.5,395.81,301.12
2016,6,1,16,30,111.0,262.0,1.9,26.0,328.0,347.81,266.99
2016,6,1,16,45,55.5,157.5,1.85,26.0,190.5,192.9,148.84
2016,6,1,17,0,0.0,53.0,1.8,26.0,53.0,46.82,32.34
2016,6,1,17,15,0.0,46.5,1.7,25.5,46.5,41.04,27.95
2016,6,1,17,30,0.0,40.0,1.6,25.0,40.0,35.27,23.4
2016,6,1,17,45,0.0,33.5,1.55,25.0,33.5,29.51,18.74
