Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,0,0.0,27.0,1.5,25.0,27.0,23.76,14.02
2016,6,1,18,15,0.0,21.0,1.4,24.5,21.0,18.47,9.65
2016,6,1,18,30,0.0,15.0,1.3,24.0,15.0,13.18,5.21
2016,6,1,18,45,0.0,10.0,1.2,23.5,10.0,8.77,1.46
2016,6,1,19,0,0.0,5.0,1.1,23.0,5.0,4.38,0.0
2016,6,1,19,15,0.0,2.5,1.15,23.0,2.5,2.27,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,5.0,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,9.66,1.85
2016,6,2,6,15,0.0,22.0,1.3,21.0,22.0,19.36,10.86
2016,6,2,6,30,0.0,33.0,1.6,21.0,33.0,29.08,19.59
2016,6,2,6,45,0.0,46.5,1.95,21.0,46.5,41.03,30.19
2016,6,2,7,0,0.0,60.0,2.3,21.0,60.0,53.01,40.69
2016,6,2,7,15,0.0,43.0,2.4,21.0,43.0,37.92,27.52
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,22.9,14.36
2016,6,2,7,45,4.5,95.0,2.6,21.5,97.5,83.0,66.05
2016,6,2,8,0,9.0,164.0,2.7,22.0,169.0,135.93,110.31
2016,6,2,8,15,101.0,212.5,2.75,22.0,272.0,163.23,123.35
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,217.24,160.53
2016,6,2,8,45,129.0,277.5,2.85,22.0,356.5,233.48,175.47
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,249.06,190.03
2016,6,2,9,15,61.0,312.0,2.9,22.0,356.0,269.06,205.51
2016,6,2,9,30,57.0,330.0,2.9,22.0,374.0,288.64,220.5
2016,6,2,9,45,49.0,338.5,2.95,22.5,377.5,299.04,227.98
2016,6,2,10,0,41.0,347.0,3.0,23.0,381.0,308.3,234.43
2016,6,2,10,15,33.0,340.5,3.0,23.0,368.5,304.67,231.5
2016,6,2,10,30,25.0,334.0,3.0,23.0,356.0,299.57,227.42
2016,6,2,10,45,27.5,353.5,3.05,23.5,378.5,321.3,243.14
2016,6,2,11,0,30.0,373.0,3.1,24.0,401.0,343.58,259.04
2016,6,2,11,15,183.0,413.5,2.95,24.0,589.0,492.26,370.5
2016,6,2,11,30,336.0,454.0,2.8,24.0,777.0,654.32,486.79
2016,6,2,11,45,598.0,297.0,2.65,24.5,881.0,745.1,553.84
2016,6,2,12,0,860.0,140.0,2.5,25.0,985.0,839.53,619.34
2016,6,2,12,15,554.0,320.0,2.3,25.0,865.5,779.77,572.37
2016,6,2,12,30,248.0,500.0,2.1,25.0,746.0,683.05,497.73
2016,6,2,12,45,268.0,492.5,1.9,25.0,757.5,711.71,517.29
2016,6,2,13,0,288.0,485.0,1.7,25.0,769.0,735.09,532.03
2016,6,2,13,15,252.5,486.5,1.6,25.0,733.5,713.65,516.17
2016,6,2,13,30,217.0,488.0,1.5,25.0,698.0,679.89,492.56
2016,6,2,13,45,281.5,458.5,1.45,25.0,725.0,729.97,528.18
2016,6,2,14,0,346.0,429.0,1.4,25.0,752.0,768.5,555.15
2016,6,2,14,15,602.5,274.5,1.45,25.0,816.0,880.16,636.54
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,954.26,686.09
2016,6,2,14,45,851.5,118.0,1.55,25.0,846.5,939.6,677.56
2016,6,2,15,0,844.0,116.0,1.6,25.0,813.0,921.59,667.95
2016,6,2,15,15,554.0,233.0,1.6,25.0,681.5,778.51,573.41
2016,6,2,15,30,264.0,350.0,1.6,25.0,550.0,610.41,453.28
2016,6,2,15,45,530.5,227.0,1.6,25.0,598.0,724.55,541.8
2016,6,2,16,0,797.0,104.0,1.6,25.0,646.0,807.52,600.99
2016,6,2,16,15,778.5,100.5,1.55,25.0,597.0,764.49,572.25
2016,6,2,16,30,760.0,97.0,1.5,25.0,548.0,719.86,543.4
2016,6,2,16,45,738.0,92.0,1.5,25.0,497.0,669.62,510.61
2016,6,2,17,0,716.0,87.0,1.5,25.0,446.0,618.65,476.41
2016,6,2,17,15,684.0,82.5,1.4,24.5,393.0,563.08,436.94
2016,6,2,17,30,652.0,78.0,1.3,24.0,340.0,506.6,395.61
2016,6,2,17,45,611.5,71.5,1.25,24.0,287.5,444.24,347.97
2016,6,2,18,0,571.0,65.0,1.2,24.0,235.0,384.41,300.62
2016,6,2,18,15,506.0,57.0,1.1,23.5,185.0,314.47,244.24
2016,6,2,18,30,441.0,49.0,1.0,23.0,135.0,250.55,190.88
2016,6,2,18,45,349.0,38.0,0.9,22.5,93.0,180.41,131.99
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,120.71,78.58
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,51.85,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.5,1.5,18.5,8.5,7.73,0.0
2016,6,3,6,0,0.0,17.0,1.5,19.0,17.0,14.96,6.08
2016,6,3,6,15,0.0,32.0,1.55,19.0,32.0,28.22,18.57
2016,6,3,6,30,0.0,47.0,1.6,19.0,47.0,41.15,30.28
2016,6,3,6,45,0.0,64.0,1.65,19.5,64.0,55.43,42.95
2016,6,3,7,0,0.0,81.0,1.7,20.0,81.0,69.58,55.26
2016,6,3,7,15,77.5,121.0,1.7,20.0,151.5,97.1,78.95
2016,6,3,7,30,155.0,161.0,1.7,20.0,222.0,119.4,97.75
2016,6,3,7,45,245.0,175.0,1.7,20.5,288.5,122.41,99.72
2016,6,3,8,0,335.0,189.0,1.7,21.0,355.0,130.69,106.11
2016,6,3,8,15,573.0,131.5,1.85,21.0,453.5,122.95,75.85
2016,6,3,8,30,811.0,74.0,2.0,21.0,552.0,163.24,91.92
2016,6,3,8,45,827.5,76.0,2.15,21.5,600.5,218.44,135.54
2016,6,3,9,0,844.0,78.0,2.3,22.0,649.0,274.93,183.67
2016,6,3,9,15,650.0,180.5,2.4,22.5,638.5,333.91,239.54
2016,6,3,9,30,456.0,283.0,2.5,23.0,628.0,382.28,283.09
2016,6,3,9,45,398.0,326.5,2.7,23.5,639.0,425.89,318.19
2016,6,3,10,0,340.0,370.0,2.9,24.0,650.0,457.91,343.21
2016,6,3,10,15,373.5,370.5,2.95,24.0,690.5,499.71,375.06
2016,6,3,10,30,407.0,371.0,3.0,24.0,731.0,540.68,406.04
2016,6,3,10,45,309.5,418.5,3.05,24.5,697.5,545.71,408.35
2016,6,3,11,0,212.0,466.0,3.1,25.0,664.0,541.2,403.12
2016,6,3,11,15,112.5,354.0,3.1,25.0,459.0,391.41,294.29
2016,6,3,11,30,13.0,242.0,3.1,25.0,254.0,224.23,168.29
2016,6,3,11,45,9.5,203.0,3.1,25.5,212.0,188.07,140.78
2016,6,3,12,0,6.0,164.0,3.1,26.0,170.0,151.2,112.31
2016,6,3,12,15,448.5,140.0,3.05,26.0,584.0,523.27,401.66
2016,6,3,12,30,891.0,116.0,3.0,26.0,998.0,897.3,660.36
2016,6,3,12,45,551.5,309.0,2.95,26.0,855.0,805.45,591.82
2016,6,3,13,0,212.0,502.0,2.9,26.0,712.0,672.76,492.02
2016,6,3,13,15,235.5,491.0,2.85,26.0,721.0,692.72,507.37
2016,6,3,13,30,259.0,480.0,2.8,26.0,730.0,721.71,527.73
2016,6,3,13,45,177.0,468.0,2.75,26.0,637.5,627.43,461.18
2016,6,3,14,0,95.0,456.0,2.7,26.0,545.0,528.4,390.46
2016,6,3,14,15,76.0,428.5,2.65,25.5,498.5,485.32,361.01
2016,6,3,14,30,57.0,401.0,2.6,25.0,452.0,441.56,330.3
2016,6,3,14,45,166.5,395.5,2.55,25.0,535.0,555.97,416.45
2016,6,3,15,0,276.0,390.0,2.5,25.0,618.0,667.58,497.4
2016,6,3,15,15,163.0,357.5,2.45,25.0,490.5,513.73,386.37
2016,6,3,15,30,50.0,325.0,2.4,25.0,363.0,362.79,274.56
2016,6,3,15,45,111.5,320.0,2.35,25.0,398.0,426.51,324.72
2016,6,3,16,0,173.0,315.0,2.3,25.0,433.0,472.63,360.57
2016,6,3,16,15,445.0,213.5,2.15,24.5,486.0,610.58,468.35
2016,6,3,16,30,717.0,112.0,2.0,24.0,539.0,705.48,540.62
2016,6,3,16,45,555.5,145.5,1.9,24.0,458.0,595.13,459.8
2016,6,3,17,0,394.0,179.0,1.8,24.0,377.0,488.44,380.05
2016,6,3,17,15,381.0,158.5,1.7,24.0,332.0,440.66,345.32
2016,6,3,17,30,368.0,138.0,1.6,24.0,287.0,392.79,309.25
2016,6,3,17,45,341.0,120.5,1.55,24.0,242.0,340.35,268.64
2016,6,3,18,0,314.0,103.0,1.5,24.0,197.0,289.72,228.29
2016,6,3,18,15,272.0,85.5,1.35,23.5,155.0,225.41,176.3
2016,6,3,18,30,230.0,68.0,1.2,23.0,113.0,174.87,134.02
2016,6,3,18,45,169.0,50.0,1.05,22.5,77.5,121.32,89.03
2016,6,3,19,0,108.0,32.0,0.9,22.0,42.0,74.3,48.13
2016,6,3,19,15,54.0,16.0,0.9,21.5,21.0,32.56,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,12.28,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,21.81,11.53
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.5,29.97,20.1
2016,6,4,6,30,433.0,49.0,2.5,19.0,132.0,37.8,27.36
2016,6,4,6,45,501.0,56.0,2.6,19.5,181.5,41.89,31.13
2016,6,4,7,0,569.0,63.0,2.7,20.0,231.0,45.86,34.61
2016,6,4,7,15,305.0,107.0,2.85,20.5,199.5,75.13,59.91
2016,6,4,7,30,41.0,151.0,3.0,21.0,168.0,117.84,96.2
2016,6,4,7,45,33.5,167.0,3.15,22.0,182.0,129.58,105.37
2016,6,4,8,0,26.0,183.0,3.3,23.0,196.0,149.31,121.05
2016,6,4,8,15,13.0,169.0,3.45,23.5,175.5,142.78,109.42
2016,6,4,8,30,0.0,155.0,3.6,24.0,155.0,132.82,101.36
2016,6,4,8,45,0.0,146.5,3.75,24.5,146.5,126.97,96.22
2016,6,4,9,0,0.0,138.0,3.9,25.0,138.0,120.56,90.7
2016,6,4,9,15,84.5,249.0,4.0,25.0,313.0,230.39,173.78
2016,6,4,9,30,169.0,360.0,4.1,25.0,488.0,344.24,258.81
2016,6,4,9,45,205.0,377.5,4.2,25.5,540.5,387.42,290.7
2016,6,4,10,0,241.0,395.0,4.3,26.0,593.0,434.44,325.51
2016,6,4,10,15,253.0,410.5,4.35,26.0,626.5,465.98,349.38
2016,6,4,10,30,265.0,426.0,4.4,26.0,660.0,504.05,377.73
2016,6,4,10,45,282.0,436.0,4.45,26.0,692.0,541.82,405.67
2016,6,4,11,0,299.0,446.0,4.5,26.0,724.0,580.67,434.13
2016,6,4,11,15,236.5,468.5,4.55,26.0,691.5,575.45,429.5
2016,6,4,11,30,174.0,491.0,4.6,26.0,659.0,562.38,419.07
2016,6,4,11,45,239.0,485.0,4.65,26.0,719.0,621.33,462.78
2016,6,4,12,0,304.0,479.0,4.7,26.0,779.0,685.5,509.49
2016,6,4,12,15,363.5,459.5,4.75,26.0,819.5,735.43,545.97
2016,6,4,12,30,423.0,440.0,4.8,26.0,860.0,789.54,585.13
2016,6,4,12,45,402.0,440.5,4.85,26.0,838.0,784.13,581.28
2016,6,4,13,0,381.0,441.0,4.9,26.0,816.0,778.85,577.76
2016,6,4,13,15,626.5,281.0,4.9,26.0,889.5,877.96,654.19
2016,6,4,13,30,872.0,121.0,4.9,26.0,963.0,952.92,706.8
2016,6,4,13,45,620.5,269.0,4.95,26.0,862.0,881.99,657.4
2016,6,4,14,0,369.0,417.0,5.0,26.0,761.0,777.8,578.89
2016,6,4,14,15,403.0,389.5,4.95,26.0,755.0,797.24,594.36
2016,6,4,14,30,437.0,362.0,4.9,26.0,749.0,804.78,601.2
2016,6,4,14,45,266.0,378.0,4.85,26.0,611.0,645.99,486.04
2016,6,4,15,0,95.0,394.0,4.8,26.0,473.0,473.62,357.71
2016,6,4,15,15,67.0,353.0,4.7,26.0,407.5,406.22,308.37
2016,6,4,15,30,39.0,312.0,4.6,26.0,342.0,339.21,258.21
2016,6,4,15,45,192.5,298.5,4.55,26.0,431.5,474.57,364.94
2016,6,4,16,0,346.0,285.0,4.5,26.0,521.0,600.97,461.5
2016,6,4,16,15,180.0,243.5,4.3,25.5,366.0,398.25,309.07
2016,6,4,16,30,14.0,202.0,4.1,25.0,211.0,197.3,151.73
2016,6,4,16,45,104.0,207.5,3.9,25.0,260.5,293.22,229.78
2016,6,4,17,0,194.0,213.0,3.7,25.0,310.0,360.58,283.8
2016,6,4,17,15,189.0,188.0,3.35,24.5,273.5,323.42,255.67
2016,6,4,17,30,184.0,163.0,3.0,24.0,237.0,286.02,227.09
2016,6,4,17,45,355.5,118.5,2.65,24.0,235.0,346.39,275.66
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,372.15,294.22
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,303.29,237.5
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,240.42,184.54
2016,6,4,18,45,301.0,43.5,1.55,22.5,93.0,167.0,123.01
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,108.04,71.48
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,46.92,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,9.5,14.5,3.3,19.5,15.0,13.19,0.0
2016,6,5,6,0,19.0,29.0,3.5,20.0,30.0,24.8,13.74
2016,6,5,6,15,50.0,49.5,3.6,20.5,58.0,40.14,28.53
2016,6,5,6,30,81.0,70.0,3.7,21.0,86.0,55.71,42.52
2016,6,5,6,45,106.5,91.5,3.8,21.5,119.0,71.56,56.5
2016,6,5,7,0,132.0,113.0,3.9,22.0,152.0,87.0,69.81
2016,6,5,7,15,286.0,118.0,4.0,22.5,225.0,87.52,70.03
2016,6,5,7,30,440.0,123.0,4.1,23.0,298.0,85.13,67.66
2016,6,5,7,45,576.5,110.5,4.25,23.5,375.0,74.25,58.04
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,63.62,48.69
2016,6,5,8,15,738.5,102.0,4.45,24.5,504.5,118.57,66.45
2016,6,5,8,30,764.0,106.0,4.5,25.0,557.0,172.04,99.75
2016,6,5,8,45,787.0,108.0,4.55,25.5,608.0,226.31,141.67
2016,6,5,9,0,810.0,110.0,4.6,26.0,659.0,282.81,188.83
2016,6,5,9,15,824.5,113.0,4.6,26.0,704.5,339.45,237.77
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,401.8,290.67
2016,6,5,9,45,852.0,117.0,4.65,26.5,790.5,456.64,336.45
2016,6,5,10,0,865.0,118.0,4.7,27.0,831.0,511.39,380.89
2016,6,5,10,15,873.5,120.0,4.75,27.0,865.5,564.19,423.42
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,615.96,464.08
2016,6,5,10,45,889.0,122.5,4.85,27.5,928.0,664.32,500.32
2016,6,5,11,0,896.0,123.0,4.9,28.0,956.0,711.02,534.42
2016,6,5,11,15,467.0,266.5,4.9,28.0,701.5,570.15,428.99
2016,6,5,11,30,38.0,410.0,4.9,28.0,447.0,389.85,289.58
2016,6,5,11,45,270.0,415.0,4.95,28.0,681.0,585.86,437.1
2016,6,5,12,0,502.0,420.0,5.0,28.0,915.0,798.13,589.19
2016,6,5,12,15,713.0,269.0,4.95,28.0,974.0,866.02,640.84
2016,6,5,12,30,924.0,118.0,4.9,28.0,1033.0,926.5,682.56
2016,6,5,12,45,922.0,118.5,4.9,28.0,1029.0,948.26,696.83
2016,6,5,13,0,920.0,119.0,4.9,28.0,1025.0,966.75,709.2
2016,6,5,13,15,917.5,118.5,4.85,28.0,1013.5,980.36,718.04
2016,6,5,13,30,915.0,118.0,4.8,28.0,1002.0,990.3,724.54
2016,6,5,13,45,909.5,118.5,4.8,28.0,981.5,994.59,727.83
2016,6,5,14,0,904.0,119.0,4.8,28.0,961.0,995.14,728.81
2016,6,5,14,15,898.5,117.5,4.7,28.0,934.5,990.0,725.36
2016,6,5,14,30,893.0,116.0,4.6,28.0,908.0,981.17,719.62
2016,6,5,14,45,882.5,116.0,4.6,28.0,873.5,965.52,710.31
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,946.52,698.89
2016,6,5,15,15,861.5,114.0,4.5,28.0,799.0,922.25,683.5
2016,6,5,15,30,851.0,112.0,4.4,28.0,759.0,894.93,666.11
2016,6,5,15,45,839.5,108.0,4.3,28.0,714.5,861.76,644.72
2016,6,5,16,0,828.0,104.0,4.2,28.0,670.0,833.18,626.49
2016,6,5,16,15,779.0,109.5,3.95,27.5,610.5,774.47,587.69
2016,6,5,16,30,730.0,115.0,3.7,27.0,551.0,718.9,550.68
2016,6,5,16,45,690.0,112.0,3.45,26.5,494.0,658.72,509.63
2016,6,5,17,0,650.0,109.0,3.2,26.0,437.0,599.32,467.05
2016,6,5,17,15,608.5,107.0,2.85,25.5,386.0,541.24,424.1
2016,6,5,17,30,567.0,105.0,2.5,25.0,335.0,484.8,381.32
2016,6,5,17,45,534.5,93.0,2.15,24.5,284.5,424.94,335.05
2016,6,5,18,0,502.0,81.0,1.8,24.0,234.0,366.95,288.78
2016,6,5,18,15,446.0,70.0,1.65,23.0,185.0,301.32,235.92
2016,6,5,18,30,390.0,59.0,1.5,22.0,136.0,240.79,185.39
2016,6,5,18,45,304.0,45.0,1.4,21.5,94.0,169.94,125.8
2016,6,5,19,0,218.0,31.0,1.3,21.0,52.0,111.82,74.69
2016,6,5,19,15,109.0,15.5,1.3,20.5,26.0,48.63,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,12.73,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,22.77,12.32
2016,6,6,6,15,374.0,38.5,2.6,18.5,97.0,30.51,20.56
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,37.97,27.49
2016,6,6,6,45,550.5,56.5,3.0,20.0,194.5,42.51,31.6
2016,6,6,7,0,618.0,64.0,3.2,21.0,247.0,46.89,35.36
2016,6,6,7,15,663.5,69.5,3.15,21.5,302.0,49.46,37.48
2016,6,6,7,30,709.0,75.0,3.1,22.0,357.0,57.01,43.8
2016,6,6,7,45,741.0,79.5,3.1,22.5,412.5,58.77,45.05
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,60.43,46.19
2016,6,6,8,15,796.5,87.5,3.2,23.5,521.0,110.97,58.86
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,167.23,93.87
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.5,231.37,143.52
2016,6,6,9,0,855.0,96.0,3.5,26.0,675.0,289.23,191.64
2016,6,6,9,15,868.0,98.5,3.5,26.0,721.0,346.87,241.38
2016,6,6,9,30,881.0,101.0,3.5,26.0,767.0,404.89,291.06
2016,6,6,9,45,890.5,103.0,3.5,26.5,807.5,461.19,337.8
2016,6,6,10,0,900.0,105.0,3.5,27.0,848.0,516.98,382.69
2016,6,6,10,15,907.5,107.0,3.45,27.0,882.0,570.97,425.48
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,623.75,466.1
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.5,672.73,502.05
2016,6,6,11,0,925.0,111.0,3.4,28.0,971.0,719.79,535.58
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.5,763.68,566.85
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,805.15,594.14
2016,6,6,11,45,935.5,112.5,3.25,28.0,1023.0,842.76,618.59
2016,6,6,12,0,939.0,112.0,3.2,28.0,1036.0,877.64,641.02
2016,6,6,12,15,939.0,112.0,3.15,28.0,1039.5,907.14,659.77
2016,6,6,12,30,939.0,112.0,3.1,28.0,1043.0,933.61,676.48
2016,6,6,12,45,937.5,112.0,3.1,28.5,1039.0,955.66,689.29
2016,6,6,13,0,936.0,112.0,3.1,29.0,1035.0,974.38,699.96
2016,6,6,13,15,933.5,111.5,3.05,29.0,1022.5,988.14,708.53
2016,6,6,13,30,931.0,111.0,3.0,29.0,1010.0,998.18,714.82
2016,6,6,13,45,926.5,110.5,3.0,29.0,990.0,1002.51,718.0
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,1003.02,718.92
2016,6,6,14,15,916.0,109.0,2.95,29.0,942.5,997.79,715.92
2016,6,6,14,30,910.0,108.0,2.9,29.0,915.0,988.83,710.7
2016,6,6,14,45,897.5,109.0,2.85,29.0,879.5,972.13,700.64
2016,6,6,15,0,885.0,110.0,2.8,29.0,844.0,952.09,688.58
2016,6,6,15,15,874.5,108.0,2.75,28.5,804.0,927.59,675.04
2016,6,6,15,30,864.0,106.0,2.7,28.0,764.0,900.0,659.47
2016,6,6,15,45,851.0,103.0,2.65,28.0,718.5,866.25,638.45
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,829.94,615.65
2016,6,6,16,15,820.5,97.0,2.45,28.0,623.5,794.3,592.5
2016,6,6,16,30,803.0,94.0,2.3,28.0,574.0,749.8,563.13
2016,6,6,16,45,780.5,90.0,2.2,28.0,521.5,698.92,529.38
2016,6,6,17,0,758.0,86.0,2.1,28.0,469.0,647.22,494.55
2016,6,6,17,15,727.0,82.0,1.95,27.5,414.5,589.39,453.67
2016,6,6,17,30,696.0,78.0,1.8,27.0,360.0,534.05,413.33
2016,6,6,17,45,653.0,72.0,1.7,26.5,306.0,468.84,364.52
2016,6,6,18,0,610.0,66.0,1.6,26.0,252.0,406.3,315.93
2016,6,6,18,15,545.0,58.5,1.45,25.0,200.0,334.9,259.17
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,269.38,205.05
2016,6,6,18,45,379.0,40.5,1.2,23.0,102.5,194.28,142.71
2016,6,6,19,0,278.0,30.0,1.1,22.0,57.0,130.43,87.22
2016,6,6,19,15,139.0,15.0,1.1,21.5,28.5,57.09,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.5,0.9,19.0,24.0,14.1,0.0
2016,6,7,6,0,201.0,31.0,0.9,20.0,48.0,24.24,13.38
2016,6,7,6,15,303.5,43.5,1.0,20.5,91.0,33.56,22.99
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,43.82,32.33
2016,6,7,6,45,472.0,65.5,1.2,21.5,184.5,49.67,37.62
2016,6,7,7,0,538.0,75.0,1.3,22.0,235.0,55.27,42.47
2016,6,7,7,15,585.5,82.0,1.25,22.5,288.0,58.52,45.12
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,61.6,47.54
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,63.66,48.91
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,65.54,50.09
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,112.64,62.02
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,172.1,99.51
2016,6,7,8,45,768.5,113.5,1.55,26.5,601.0,225.75,140.28
2016,6,7,9,0,787.0,117.0,1.7,27.0,650.0,281.14,185.72
2016,6,7,9,15,801.5,120.0,1.7,27.0,695.0,336.41,232.3
2016,6,7,9,30,816.0,123.0,1.7,27.0,740.0,392.43,279.03
2016,6,7,9,45,603.0,235.0,1.75,27.5,704.5,435.07,316.21
2016,6,7,10,0,390.0,347.0,1.8,28.0,669.0,462.49,338.38
2016,6,7,10,15,385.5,365.0,1.8,28.0,694.5,499.8,366.06
2016,6,7,10,30,381.0,383.0,1.8,28.0,720.0,536.22,392.38
2016,6,7,10,45,625.5,258.5,1.8,28.5,831.0,608.63,445.85
2016,6,7,11,0,870.0,134.0,1.8,29.0,942.0,700.73,512.18
2016,6,7,11,15,874.0,135.0,1.85,29.0,962.0,742.8,541.42
2016,6,7,11,30,878.0,136.0,1.9,29.0,982.0,782.65,568.23
2016,6,7,11,45,653.0,285.5,1.95,29.0,919.0,775.17,559.39
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,748.36,536.6
2016,6,7,12,15,659.5,284.5,2.0,29.0,936.5,832.2,598.43
2016,6,7,12,30,891.0,134.0,2.0,29.0,1017.0,909.68,649.98
2016,6,7,12,45,892.0,132.5,2.05,29.5,1013.5,931.94,662.61
2016,6,7,13,0,893.0,131.0,2.1,30.0,1010.0,951.15,673.85
2016,6,7,13,15,890.0,130.5,2.1,30.0,998.5,964.18,682.11
2016,6,7,13,30,887.0,130.0,2.1,30.0,987.0,973.63,688.28
2016,6,7,13,45,883.5,128.5,2.15,30.0,967.5,978.02,691.96
2016,6,7,14,0,880.0,127.0,2.2,30.0,948.0,978.72,693.49
2016,6,7,14,15,873.5,125.5,2.2,30.0,921.0,972.87,690.53
2016,6,7,14,30,867.0,124.0,2.2,30.0,894.0,963.42,685.48
2016,6,7,14,45,858.0,123.0,2.25,30.0,860.5,948.6,677.65
2016,6,7,15,0,849.0,122.0,2.3,30.0,827.0,930.47,667.79
2016,6,7,15,15,480.0,240.5,2.25,29.5,635.5,711.51,522.28
2016,6,7,15,30,111.0,359.0,2.2,29.0,444.0,452.77,335.32
2016,6,7,15,45,454.5,235.5,2.2,29.0,551.5,665.7,496.7
2016,6,7,16,0,798.0,112.0,2.2,29.0,659.0,816.39,602.94
2016,6,7,16,15,780.0,108.5,2.1,29.0,610.5,774.03,574.03
2016,6,7,16,30,762.0,105.0,2.0,29.0,562.0,730.0,545.43
2016,6,7,16,45,741.5,100.0,1.9,29.0,510.5,681.07,513.11
2016,6,7,17,0,721.0,95.0,1.8,29.0,459.0,631.23,479.21
2016,6,7,17,15,689.0,90.0,1.7,28.5,406.0,575.49,440.24
2016,6,7,17,30,657.0,85.0,1.6,28.0,353.0,518.33,399.09
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.5,453.55,350.37
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,391.63,302.18
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,322.0,247.33
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,258.19,195.17
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,185.92,135.77
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,122.96,81.99
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,53.72,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,14.55,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.98,13.86
2016,6,8,6,15,260.5,46.5,0.35,22.5,88.0,35.77,24.68
2016,6,8,6,30,357.0,61.0,0.5,23.0,130.0,46.22,34.11
2016,6,8,6,45,448.0,64.5,0.7,23.5,179.0,48.72,36.48
2016,6,8,7,0,539.0,68.0,0.9,24.0,228.0,49.63,37.27
2016,6,8,7,15,531.0,87.0,1.1,24.5,271.0,62.12,47.82
2016,6,8,7,30,523.0,106.0,1.3,25.0,314.0,73.86,57.52
2016,6,8,7,45,602.0,104.5,1.55,25.5,377.5,70.03,53.96
2016,6,8,8,0,681.0,103.0,1.8,26.0,441.0,66.76,50.9
2016,6,8,8,15,706.0,107.5,1.9,26.0,492.0,112.22,62.37
2016,6,8,8,30,731.0,112.0,2.0,26.0,543.0,164.46,94.51
2016,6,8,8,45,748.5,116.5,2.15,26.5,591.0,223.68,139.78
2016,6,8,9,0,766.0,121.0,2.3,27.0,639.0,278.38,184.77
2016,6,8,9,15,780.5,124.0,2.35,27.0,683.5,332.4,230.6
2016,6,8,9,30,795.0,127.0,2.4,27.0,728.0,387.22,276.76
2016,6,8,9,45,635.5,219.5,2.45,27.5,716.5,435.94,318.16
2016,6,8,10,0,476.0,312.0,2.5,28.0,705.0,471.8,346.77
2016,6,8,10,15,393.5,362.5,2.5,28.0,696.5,501.59,369.36
2016,6,8,10,30,311.0,413.0,2.5,28.0,688.0,518.76,381.73
2016,6,8,10,45,276.5,436.5,2.5,28.5,687.0,536.95,393.82
2016,6,8,11,0,242.0,460.0,2.5,29.0,686.0,554.58,404.97
2016,6,8,11,15,241.5,471.0,2.5,29.0,700.5,579.47,422.26
2016,6,8,11,30,241.0,482.0,2.5,29.0,715.0,603.84,438.96
2016,6,8,11,45,326.5,457.0,2.5,29.0,776.5,665.15,482.72
2016,6,8,12,0,412.0,432.0,2.5,29.0,838.0,731.37,529.02
2016,6,8,12,15,244.5,457.0,2.5,29.0,698.5,629.48,456.42
2016,6,8,12,30,77.0,482.0,2.5,29.0,559.0,508.22,369.12
2016,6,8,12,45,441.5,332.0,2.55,29.5,768.0,724.14,527.75
2016,6,8,13,0,806.0,182.0,2.6,30.0,977.0,927.19,665.01
2016,6,8,13,15,803.0,181.5,2.6,30.0,965.5,940.08,671.73
2016,6,8,13,30,800.0,181.0,2.6,30.0,954.0,949.58,678.05
2016,6,8,13,45,794.0,180.0,2.65,30.0,934.5,952.27,680.58
2016,6,8,14,0,788.0,179.0,2.7,30.0,915.0,951.48,681.06
2016,6,8,14,15,781.0,177.0,2.7,29.5,888.5,945.31,679.19
2016,6,8,14,30,774.0,175.0,2.7,29.0,862.0,935.76,675.27
2016,6,8,14,45,760.0,175.0,2.7,29.0,828.5,918.29,664.97
2016,6,8,15,0,746.0,175.0,2.7,29.0,795.0,897.83,652.83
2016,6,8,15,15,732.5,171.5,2.7,28.5,756.0,877.41,642.05
2016,6,8,15,30,719.0,168.0,2.7,28.0,717.0,848.42,625.51
2016,6,8,15,45,701.5,164.0,2.7,28.0,673.0,813.0,603.34
2016,6,8,16,0,684.0,160.0,2.7,28.0,629.0,775.63,579.69
2016,6,8,16,15,662.5,154.5,2.6,27.5,581.5,731.69,551.81
2016,6,8,16,30,641.0,149.0,2.5,27.0,534.0,686.61,522.03
2016,6,8,16,45,448.0,178.5,2.4,27.0,435.5,543.88,417.7
2016,6,8,17,0,255.0,208.0,2.3,27.0,337.0,409.44,316.47
2016,6,8,17,15,239.0,187.0,2.15,26.5,297.0,366.08,285.24
2016,6,8,17,30,223.0,166.0,2.0,26.0,257.0,323.37,253.31
2016,6,8,17,45,205.0,143.5,1.85,26.0,217.5,278.65,218.57
2016,6,8,18,0,187.0,121.0,1.7,26.0,178.0,235.1,183.96
2016,6,8,18,15,158.0,99.0,1.6,25.5,141.0,180.72,140.31
2016,6,8,18,30,129.0,77.0,1.5,25.0,104.0,137.5,104.64
2016,6,8,18,45,90.0,56.0,1.4,24.5,72.0,94.69,68.99
2016,6,8,19,0,51.0,35.0,1.3,24.0,40.0,55.6,35.98
2016,6,8,19,15,25.5,17.5,1.35,23.5,20.0,25.18,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,14.55,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.95,13.78
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,36.49,25.25
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,47.64,35.3
2016,6,9,6,45,401.0,73.0,0.85,23.5,174.5,54.26,41.22
2016,6,9,7,0,473.0,83.0,0.8,24.0,223.0,61.58,47.5
2016,6,9,7,15,520.5,91.5,1.0,24.5,274.5,65.67,50.82
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,69.51,53.83
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,70.81,54.62
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,72.01,55.3
2016,6,9,8,15,671.0,116.0,1.7,26.0,482.0,115.32,66.07
2016,6,9,8,30,697.0,121.0,1.8,26.0,533.0,165.95,97.08
2016,6,9,8,45,718.0,125.0,1.95,26.5,581.0,217.84,136.38
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,277.31,184.65
2016,6,9,9,15,754.5,132.5,2.2,27.5,673.0,330.45,229.07
2016,6,9,9,30,770.0,136.0,2.3,28.0,717.0,384.55,273.86
2016,6,9,9,45,539.5,256.5,2.4,28.5,675.0,424.86,309.49
2016,6,9,10,0,309.0,377.0,2.5,29.0,633.0,445.74,326.9
2016,6,9,10,15,561.0,261.0,2.6,29.0,748.0,504.89,371.81
2016,6,9,10,30,813.0,145.0,2.7,29.0,863.0,590.45,436.47
2016,6,9,10,45,819.5,146.5,2.8,29.0,889.5,637.25,471.38
2016,6,9,11,0,826.0,148.0,2.9,29.0,916.0,680.76,503.51
2016,6,9,11,15,831.0,149.5,2.95,29.0,936.0,722.16,533.33
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,761.56,561.1
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,796.4,583.39
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,828.9,603.97
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,857.25,622.68
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,883.07,639.74
2016,6,9,12,45,550.0,322.5,3.35,30.0,867.5,812.79,589.17
2016,6,9,13,0,253.0,495.0,3.4,30.0,745.0,708.78,511.45
2016,6,9,13,15,546.0,322.0,3.4,30.0,852.5,838.37,608.27
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,944.36,681.38
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.0,948.34,683.62
2016,6,9,14,0,831.0,146.0,3.4,30.0,922.0,948.81,684.49
2016,6,9,14,15,824.5,144.5,3.35,30.0,896.0,943.38,681.34
2016,6,9,14,30,818.0,143.0,3.3,30.0,870.0,944.95,682.92
2016,6,9,14,45,790.0,152.5,3.3,30.0,833.0,923.62,669.94
2016,6,9,15,0,762.0,162.0,3.3,30.0,796.0,899.46,655.3
2016,6,9,15,15,749.5,159.0,3.25,29.5,757.5,874.34,641.02
2016,6,9,15,30,737.0,156.0,3.2,29.0,719.0,851.44,628.18
2016,6,9,15,45,718.0,153.0,3.2,29.0,675.0,815.4,605.43
2016,6,9,16,0,699.0,150.0,3.2,29.0,631.0,777.46,581.27
2016,6,9,16,15,678.5,145.5,3.1,29.0,583.5,735.03,553.3
2016,6,9,16,30,658.0,141.0,3.0,29.0,536.0,691.36,523.92
2016,6,9,16,45,628.5,135.5,2.95,29.0,485.5,638.93,487.46
2016,6,9,17,0,599.0,130.0,2.9,29.0,435.0,586.56,450.33
2016,6,9,17,15,564.0,122.5,2.7,28.5,383.5,528.84,408.82
2016,6,9,17,30,529.0,115.0,2.5,28.0,332.0,467.01,363.28
2016,6,9,17,45,484.0,105.0,2.35,27.5,281.5,404.81,316.11
2016,6,9,18,0,439.0,95.0,2.2,27.0,231.0,345.92,270.03
2016,6,9,18,15,376.5,82.5,2.05,26.5,182.5,279.82,216.99
2016,6,9,18,30,314.0,70.0,1.9,26.0,134.0,219.79,167.48
2016,6,9,18,45,233.0,53.5,1.75,25.5,93.0,155.2,114.04
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,99.74,67.13
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,41.4,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,13.64,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.45,12.61
2016,6,10,6,15,297.5,42.5,1.25,22.5,89.0,32.77,22.1
2016,6,10,6,30,396.0,55.0,1.4,23.0,131.0,42.91,31.25
2016,6,10,6,45,465.5,63.0,1.6,23.5,180.0,47.54,35.45
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,52.03,39.32
2016,6,10,7,15,580.5,77.5,1.9,24.0,281.0,55.02,41.84
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,57.87,44.16
2016,6,10,7,45,660.5,89.0,2.1,24.5,386.0,59.4,45.19
2016,6,10,8,0,695.0,94.0,2.2,25.0,439.0,60.8,46.1
2016,6,10,8,15,514.5,165.5,2.25,25.5,436.5,140.89,91.55
2016,6,10,8,30,334.0,237.0,2.3,26.0,434.0,209.58,146.18
2016,6,10,8,45,557.0,173.0,2.35,26.5,535.5,223.02,146.86
2016,6,10,9,0,780.0,109.0,2.4,27.0,637.0,271.12,178.73
2016,6,10,9,15,794.5,112.0,2.4,27.0,681.0,325.83,225.27
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,381.3,272.07
2016,6,10,9,45,819.5,117.5,2.4,27.5,764.5,439.56,319.3
2016,6,10,10,0,830.0,120.0,2.4,28.0,804.0,492.42,361.2
2016,6,10,10,15,838.5,121.5,2.4,28.0,837.5,542.94,400.87
2016,6,10,10,30,847.0,123.0,2.4,28.0,871.0,592.51,438.71
2016,6,10,10,45,637.0,256.5,2.4,28.5,829.0,612.1,450.54
2016,6,10,11,0,427.0,390.0,2.4,29.0,787.0,615.88,449.6
2016,6,10,11,15,647.5,259.0,2.4,29.0,875.5,687.1,503.51
2016,6,10,11,30,868.0,128.0,2.4,29.0,964.0,766.23,561.25
2016,6,10,11,45,875.0,125.5,2.45,29.5,977.5,802.77,583.83
2016,6,10,12,0,882.0,123.0,2.5,30.0,991.0,836.98,605.01
2016,6,10,12,15,882.5,123.0,2.5,30.0,995.5,865.37,623.12
2016,6,10,12,30,883.0,123.0,2.5,30.0,1000.0,891.01,639.45
2016,6,10,12,45,882.5,123.0,2.55,30.5,996.5,912.96,652.51
2016,6,10,13,0,882.0,123.0,2.6,31.0,993.0,931.88,663.66
2016,6,10,13,15,583.0,298.5,2.6,31.0,871.0,849.51,607.86
2016,6,10,13,30,284.0,474.0,2.6,31.0,749.0,736.82,525.89
2016,6,10,13,45,576.0,297.5,2.6,31.0,841.0,862.88,618.91
2016,6,10,14,0,868.0,121.0,2.6,31.0,933.0,959.99,683.69
2016,6,10,14,15,560.0,276.5,2.6,31.0,795.0,837.5,601.96
2016,6,10,14,30,252.0,432.0,2.6,31.0,657.0,684.67,493.03
2016,6,10,14,45,232.5,417.5,2.65,31.0,619.0,639.38,464.18
2016,6,10,15,0,213.0,403.0,2.7,31.0,581.0,606.3,442.38
2016,6,10,15,15,515.0,258.0,2.65,30.5,659.5,761.27,558.45
2016,6,10,15,30,817.0,113.0,2.6,30.0,738.0,864.51,631.42
2016,6,10,15,45,587.0,199.0,2.6,30.0,634.5,749.16,553.5
2016,6,10,16,0,357.0,285.0,2.6,30.0,531.0,609.41,453.54
2016,6,10,16,15,550.5,195.0,2.5,29.5,542.0,676.46,507.59
2016,6,10,16,30,744.0,105.0,2.4,29.0,553.0,716.06,538.97
2016,6,10,16,45,375.0,133.5,2.35,29.0,359.0,440.0,338.58
2016,6,10,17,0,6.0,162.0,2.3,29.0,165.0,153.12,115.24
2016,6,10,17,15,3.0,144.5,2.15,28.5,146.0,134.73,101.92
2016,6,10,17,30,0.0,127.0,2.0,28.0,127.0,116.59,88.09
2016,6,10,17,45,254.5,104.0,1.85,28.0,183.0,261.98,205.7
2016,6,10,18,0,509.0,81.0,1.7,28.0,239.0,371.6,288.54
2016,6,10,18,15,446.0,71.5,1.55,27.5,190.0,303.95,233.83
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,239.12,180.81
2016,6,10,18,45,287.5,49.0,1.3,26.5,98.5,169.35,123.57
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,110.44,74.11
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,49.59,2.79
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,14.55,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,25.73,14.27
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.5,37.94,26.31
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,50.52,37.57
2016,6,11,6,45,351.5,79.0,2.6,24.5,168.5,58.49,44.64
2016,6,11,7,0,423.0,91.0,2.8,25.0,216.0,66.16,51.21
2016,6,11,7,15,472.0,100.5,2.9,25.0,266.5,71.63,55.81
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,76.84,60.08
2016,6,11,7,45,559.5,117.0,3.1,25.5,368.5,79.09,61.63
2016,6,11,8,0,598.0,124.0,3.2,26.0,420.0,80.94,62.82
2016,6,11,8,15,626.0,130.0,3.25,26.0,470.5,121.33,72.67
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,170.2,102.53
2016,6,11,8,45,671.0,143.0,3.35,26.5,568.0,221.02,141.11
2016,6,11,9,0,688.0,150.0,3.4,27.0,615.0,273.55,184.09
2016,6,11,9,15,705.0,154.0,3.4,27.0,659.0,325.32,227.81
2016,6,11,9,30,722.0,158.0,3.4,27.0,703.0,378.32,272.31
2016,6,11,9,45,725.5,167.0,3.45,27.5,740.0,430.57,315.07
2016,6,11,10,0,729.0,176.0,3.5,28.0,777.0,482.21,356.1
2016,6,11,10,15,739.5,179.0,3.5,28.0,810.5,534.55,397.04
2016,6,11,10,30,750.0,182.0,3.5,28.0,844.0,582.97,434.19
2016,6,11,10,45,438.0,323.0,3.55,28.5,713.0,543.5,403.52
2016,6,11,11,0,126.0,464.0,3.6,29.0,582.0,479.31,352.7
2016,6,11,11,15,441.5,333.5,3.6,29.0,757.0,604.52,448.0
2016,6,11,11,30,757.0,203.0,3.6,29.0,932.0,749.26,554.25
2016,6,11,11,45,754.5,208.0,3.6,29.5,943.0,782.47,575.5
2016,6,11,12,0,752.0,213.0,3.6,30.0,954.0,813.26,595.38
2016,6,11,12,15,753.5,213.0,3.55,30.0,958.0,840.76,613.4
2016,6,11,12,30,755.0,213.0,3.5,30.0,962.0,866.01,629.7
2016,6,11,12,45,755.0,212.0,3.5,30.0,959.0,886.7,643.23
2016,6,11,13,0,755.0,211.0,3.5,30.0,956.0,904.69,655.06
2016,6,11,13,15,751.5,210.0,3.45,30.0,945.0,916.4,662.55
2016,6,11,13,30,748.0,209.0,3.4,30.0,934.0,924.86,668.04
2016,6,11,13,45,744.0,206.5,3.4,30.0,915.5,935.65,675.49
2016,6,11,14,0,740.0,204.0,3.4,30.0,897.0,935.55,675.92
2016,6,11,14,15,732.5,202.0,3.35,30.0,871.0,929.27,672.21
2016,6,11,14,30,725.0,200.0,3.3,30.0,845.0,919.77,666.55
2016,6,11,14,45,698.0,207.0,3.25,30.0,809.5,897.97,652.92
2016,6,11,15,0,671.0,214.0,3.2,30.0,774.0,873.59,637.72
2016,6,11,15,15,657.5,209.5,3.15,30.0,736.0,847.66,621.51
2016,6,11,15,30,644.0,205.0,3.1,30.0,698.0,819.3,603.38
2016,6,11,15,45,625.5,200.0,3.05,30.0,655.5,783.85,580.26
2016,6,11,16,0,607.0,195.0,3.0,30.0,613.0,746.65,555.77
2016,6,11,16,15,584.5,188.0,2.9,29.5,566.5,702.68,527.15
2016,6,11,16,30,562.0,181.0,2.8,29.0,520.0,652.37,493.72
2016,6,11,16,45,535.0,172.0,2.7,29.0,471.0,602.01,458.52
2016,6,11,17,0,508.0,163.0,2.6,29.0,422.0,551.91,422.84
2016,6,11,17,15,471.5,152.5,2.4,28.5,371.5,494.49,381.47
2016,6,11,17,30,435.0,142.0,2.2,28.0,321.0,438.88,340.45
2016,6,11,17,45,390.0,128.5,2.05,28.0,271.5,377.41,293.41
2016,6,11,18,0,345.0,115.0,1.9,28.0,222.0,319.4,247.91
2016,6,11,18,15,286.0,98.0,1.8,27.5,175.0,246.87,190.64
