Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,832.0,120.0,2.5,35.0,818.0,911.84,645.55
2016,6,21,15,15,565.0,234.0,2.5,34.5,698.0,787.48,564.63
2016,6,21,15,30,298.0,348.0,2.5,34.0,578.0,636.81,460.05
2016,6,21,15,45,540.5,229.5,2.5,34.0,617.0,735.18,534.87
2016,6,21,16,0,783.0,111.0,2.5,34.0,656.0,804.51,584.1
2016,6,21,16,15,765.5,107.5,2.45,33.5,608.5,763.62,558.77
2016,6,21,16,30,748.0,104.0,2.4,33.0,561.0,721.04,532.79
2016,6,21,16,45,726.5,99.5,2.4,33.0,511.0,672.93,501.77
2016,6,21,17,0,705.0,95.0,2.4,33.0,461.0,626.13,470.73
2016,6,21,17,15,674.0,90.5,2.3,32.5,409.0,570.4,432.13
2016,6,21,17,30,643.0,86.0,2.2,32.0,357.0,515.38,392.93
2016,6,21,17,45,605.0,79.0,2.1,31.5,305.5,454.55,348.16
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,395.9,303.45
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,328.81,251.09
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,266.98,201.07
2016,6,21,18,45,360.0,46.0,1.45,28.5,110.0,197.32,143.9
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,137.11,93.4
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,60.85,21.59
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,13.64,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,23.45,11.76
2016,6,22,6,15,252.5,43.5,3.05,24.5,82.5,33.53,22.39
2016,6,22,6,30,352.0,57.0,3.2,25.0,123.0,43.3,31.22
2016,6,22,6,45,426.5,66.0,3.35,25.5,171.5,50.27,37.43
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,55.45,41.88
2016,6,22,7,15,549.5,82.0,3.5,26.5,271.5,58.67,44.5
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,61.73,46.87
2016,6,22,7,45,635.0,94.0,3.5,27.5,375.5,63.07,47.73
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,64.32,48.48
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,100.1,55.46
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,157.57,89.22
2016,6,22,8,45,744.5,111.0,3.4,29.5,578.5,209.27,127.16
2016,6,22,9,0,765.0,114.0,3.4,30.0,627.0,263.0,170.6
2016,6,22,9,15,780.0,117.0,3.4,30.5,671.5,316.9,215.61
2016,6,22,9,30,795.0,120.0,3.4,31.0,716.0,371.68,261.06
2016,6,22,9,45,807.0,122.0,3.4,31.5,756.0,425.08,304.61
2016,6,22,10,0,819.0,124.0,3.4,32.0,796.0,481.99,349.35
2016,6,22,10,15,828.0,126.0,3.45,32.0,830.0,532.74,389.26
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,582.65,427.53
2016,6,22,10,45,844.0,129.0,3.55,32.5,891.5,629.48,461.76
2016,6,22,11,0,851.0,130.0,3.6,33.0,919.0,674.81,494.0
2016,6,22,11,15,855.5,131.0,3.65,33.0,939.5,716.7,524.11
2016,6,22,11,30,860.0,132.0,3.7,33.0,960.0,756.5,551.81
2016,6,22,11,45,454.5,287.0,3.75,33.5,725.0,616.2,448.96
2016,6,22,12,0,49.0,442.0,3.8,34.0,490.0,434.98,313.05
2016,6,22,12,15,215.0,442.5,3.85,34.0,656.0,585.25,422.4
2016,6,22,12,30,381.0,443.0,3.9,34.0,822.0,745.45,533.74
2016,6,22,12,45,631.5,283.0,3.95,34.5,908.0,843.12,604.0
2016,6,22,13,0,882.0,123.0,4.0,35.0,994.0,927.33,659.4
2016,6,22,13,15,879.5,122.5,4.0,35.0,983.5,941.22,667.99
2016,6,22,13,30,877.0,122.0,4.0,35.0,973.0,951.61,674.91
2016,6,22,13,45,873.5,121.0,4.05,35.0,955.0,957.01,679.02
2016,6,22,14,0,870.0,120.0,4.1,35.0,937.0,958.79,680.97
2016,6,22,14,15,864.5,119.0,4.1,34.5,911.5,955.06,680.64
2016,6,22,14,30,859.0,118.0,4.1,34.0,886.0,947.78,678.17
2016,6,22,14,45,837.0,124.5,4.1,34.0,850.5,928.99,666.94
2016,6,22,15,0,815.0,131.0,4.1,34.0,815.0,916.7,660.1
2016,6,22,15,15,511.5,248.5,4.05,34.0,671.0,748.38,546.0
2016,6,22,15,30,208.0,366.0,4.0,34.0,527.0,560.63,410.18
2016,6,22,15,45,265.0,332.0,4.0,34.0,524.5,586.5,431.57
2016,6,22,16,0,322.0,298.0,4.0,34.0,522.0,594.03,439.39
2016,6,22,16,15,327.0,273.0,3.9,33.5,486.5,563.52,419.93
2016,6,22,16,30,332.0,248.0,3.8,33.0,451.0,531.22,399.04
2016,6,22,16,45,503.0,177.5,3.75,33.0,454.0,586.38,443.14
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,618.32,469.52
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.0,562.03,429.29
2016,6,22,17,30,610.0,96.0,3.3,32.0,353.0,506.58,389.03
2016,6,22,17,45,566.0,89.0,3.15,31.5,301.5,443.75,342.14
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,383.69,295.87
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,316.58,243.19
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,251.68,190.66
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,183.85,134.79
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,125.74,86.16
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,57.83,21.18
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,13.64,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,23.45,11.63
2016,6,23,6,15,240.0,45.0,3.25,24.0,82.0,34.68,23.38
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,45.55,33.27
2016,6,23,6,45,426.5,67.0,3.55,24.5,172.5,51.19,38.37
2016,6,23,7,0,515.0,74.0,3.7,25.0,223.0,54.74,41.46
2016,6,23,7,15,563.0,81.0,3.7,25.5,275.0,58.01,44.13
2016,6,23,7,30,611.0,88.0,3.7,26.0,327.0,61.11,46.55
2016,6,23,7,45,659.5,89.0,3.7,26.5,382.0,59.74,45.13
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,64.7,49.02
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.0,100.66,55.5
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,153.06,84.81
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,205.31,123.1
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,260.09,167.62
2016,6,23,9,15,821.5,100.5,3.55,29.5,684.0,321.85,219.11
2016,6,23,9,30,835.0,103.0,3.5,30.0,729.0,377.27,265.51
2016,6,23,9,45,848.0,103.5,3.5,30.5,769.5,431.25,309.94
2016,6,23,10,0,861.0,104.0,3.5,31.0,810.0,485.2,353.05
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.5,537.1,393.33
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,587.98,431.55
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,635.88,466.63
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,682.16,499.58
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,725.26,530.55
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,766.13,558.26
2016,6,23,11,45,892.5,116.0,3.75,33.5,983.5,801.41,580.35
2016,6,23,12,0,887.0,122.0,3.8,34.0,994.0,833.55,600.21
2016,6,23,12,15,887.5,122.0,3.8,34.0,999.5,862.55,618.91
2016,6,23,12,30,888.0,122.0,3.8,34.0,1005.0,888.76,635.77
2016,6,23,12,45,886.5,123.0,3.85,34.0,1001.5,911.3,650.52
2016,6,23,13,0,885.0,124.0,3.9,34.0,998.0,930.85,663.4
2016,6,23,13,15,882.5,123.5,3.9,34.0,987.5,944.85,672.52
2016,6,23,13,30,880.0,123.0,3.9,34.0,977.0,955.35,679.51
2016,6,23,13,45,875.5,122.5,3.95,34.5,958.5,960.36,681.99
2016,6,23,14,0,871.0,122.0,4.0,35.0,940.0,961.76,682.3
2016,6,23,14,15,865.0,121.0,3.95,34.5,914.5,957.63,681.45
2016,6,23,14,30,859.0,120.0,3.9,34.0,889.0,949.96,678.46
2016,6,23,14,45,851.5,118.0,3.9,34.0,856.5,936.38,670.67
2016,6,23,15,0,844.0,116.0,3.9,34.0,824.0,919.45,660.81
2016,6,23,15,15,833.5,114.0,3.85,34.0,786.0,896.54,646.86
2016,6,23,15,30,823.0,112.0,3.8,34.0,748.0,870.66,631.01
2016,6,23,15,45,807.5,110.0,3.8,34.0,704.0,845.33,615.78
2016,6,23,16,0,792.0,108.0,3.8,34.0,660.0,809.64,593.54
2016,6,23,16,15,774.0,105.0,3.75,33.5,612.5,768.68,568.54
2016,6,23,16,30,756.0,102.0,3.7,33.0,565.0,726.03,542.05
2016,6,23,16,45,729.5,99.5,3.7,33.0,513.5,676.13,509.13
2016,6,23,17,0,703.0,97.0,3.7,33.0,462.0,628.0,476.49
2016,6,23,17,15,672.0,92.0,3.5,32.5,410.0,571.77,436.78
2016,6,23,17,30,641.0,87.0,3.3,32.0,358.0,516.26,396.51
2016,6,23,17,45,593.0,82.0,3.15,31.5,305.0,452.0,348.53
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,390.83,301.37
2016,6,23,18,15,484.5,68.5,2.75,30.0,202.5,323.37,248.36
2016,6,23,18,30,424.0,60.0,2.5,29.0,153.0,261.26,197.84
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.0,188.27,137.93
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,129.34,88.62
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,59.22,22.23
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,23.46,11.57
2016,6,24,6,15,239.0,44.5,2.15,23.5,81.5,34.3,23.12
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,44.82,32.64
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,50.4,37.69
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,54.02,40.84
2016,6,24,7,15,535.5,85.5,2.75,25.5,267.0,61.46,47.07
2016,6,24,7,30,547.0,98.0,2.8,26.0,311.0,68.36,52.7
2016,6,24,7,45,638.0,91.0,2.85,27.0,375.5,61.04,46.12
2016,6,24,8,0,729.0,84.0,2.9,28.0,440.0,60.42,45.22
2016,6,24,8,15,753.0,87.5,2.95,28.5,492.0,96.22,51.46
2016,6,24,8,30,777.0,91.0,3.0,29.0,544.0,149.39,80.81
2016,6,24,8,45,674.0,144.5,3.05,29.5,562.0,214.51,133.89
2016,6,24,9,0,571.0,198.0,3.1,30.0,580.0,274.97,185.99
2016,6,24,9,15,450.5,262.0,3.15,30.0,576.5,323.86,229.39
2016,6,24,9,30,330.0,326.0,3.2,30.0,573.0,364.75,264.61
2016,6,24,9,45,428.5,309.5,3.3,30.5,648.5,411.42,298.97
2016,6,24,10,0,527.0,293.0,3.4,31.0,724.0,473.19,344.66
2016,6,24,10,15,712.0,193.5,3.5,31.0,803.0,521.2,382.15
2016,6,24,10,30,897.0,94.0,3.6,31.0,882.0,588.12,433.9
2016,6,24,10,45,471.0,248.5,3.7,31.5,663.5,498.65,368.33
2016,6,24,11,0,45.0,403.0,3.8,32.0,445.0,376.26,274.66
2016,6,24,11,15,159.0,437.5,3.9,32.0,589.5,489.75,357.8
2016,6,24,11,30,273.0,472.0,4.0,32.0,734.0,613.74,445.8
2016,6,24,11,45,298.5,471.0,4.1,32.5,761.5,649.91,470.06
2016,6,24,12,0,324.0,470.0,4.2,33.0,789.0,686.94,495.07
2016,6,24,12,15,602.0,298.0,4.25,32.5,894.0,787.12,571.69
2016,6,24,12,30,880.0,126.0,4.3,32.0,999.0,885.05,641.37
2016,6,24,12,45,642.0,280.0,4.4,32.0,916.5,849.59,615.7
2016,6,24,13,0,404.0,434.0,4.5,32.0,834.0,787.13,567.74
2016,6,24,13,15,325.5,459.0,4.5,32.0,779.0,749.73,541.15
2016,6,24,13,30,247.0,484.0,4.5,32.0,724.0,708.99,511.83
2016,6,24,13,45,545.0,310.0,4.55,32.0,826.5,842.43,611.97
2016,6,24,14,0,843.0,136.0,4.6,32.0,929.0,948.45,685.87
2016,6,24,14,15,837.0,135.0,4.55,31.5,903.5,944.58,684.48
2016,6,24,14,30,831.0,134.0,4.5,31.0,878.0,937.26,681.63
2016,6,24,14,45,558.0,263.0,4.5,31.0,755.0,820.94,602.25
2016,6,24,15,0,285.0,392.0,4.5,31.0,632.0,675.66,496.24
2016,6,24,15,15,187.0,374.5,4.4,30.5,529.5,551.79,409.46
2016,6,24,15,30,89.0,357.0,4.3,30.0,427.0,430.02,321.11
2016,6,24,15,45,71.0,326.0,4.25,30.0,379.5,382.07,286.7
2016,6,24,16,0,53.0,295.0,4.2,30.0,332.0,334.48,251.86
2016,6,24,16,15,308.0,235.0,4.05,30.0,426.0,507.53,387.2
2016,6,24,16,30,563.0,175.0,3.9,30.0,520.0,649.73,494.66
2016,6,24,16,45,514.0,172.5,3.8,30.0,466.0,590.0,450.94
2016,6,24,17,0,465.0,170.0,3.7,30.0,412.0,532.18,408.93
2016,6,24,17,15,396.5,161.5,3.45,29.5,352.0,457.26,353.81
2016,6,24,17,30,328.0,153.0,3.2,29.0,292.0,375.96,292.82
2016,6,24,17,45,305.5,134.0,2.95,28.5,249.0,327.35,255.88
2016,6,24,18,0,283.0,115.0,2.7,28.0,206.0,280.14,218.91
2016,6,24,18,15,249.0,96.5,2.45,27.5,165.5,229.67,178.32
2016,6,24,18,30,215.0,78.0,2.2,27.0,125.0,182.3,139.25
2016,6,24,18,45,161.0,59.0,2.0,27.0,89.0,130.3,95.98
2016,6,24,19,0,107.0,40.0,1.8,27.0,53.0,83.97,57.26
2016,6,24,19,15,53.5,20.0,1.85,26.5,26.5,39.02,13.65
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,5.0,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,9.66,1.35
2016,6,25,6,15,0.0,22.5,2.55,24.0,22.5,19.8,10.94
2016,6,25,6,30,0.0,34.0,2.6,24.0,34.0,29.97,19.99
2016,6,25,6,45,0.0,48.0,2.65,24.5,48.0,42.37,30.83
2016,6,25,7,0,0.0,62.0,2.7,25.0,62.0,54.56,41.3
2016,6,25,7,15,71.0,109.0,2.85,25.0,136.5,88.79,70.42
2016,6,25,7,30,142.0,156.0,3.0,25.0,211.0,116.07,93.22
2016,6,25,7,45,191.5,177.0,3.2,25.5,263.5,130.11,104.42
2016,6,25,8,0,241.0,198.0,3.4,26.0,316.0,135.49,108.29
2016,6,25,8,15,194.0,227.5,3.55,26.0,329.0,173.19,127.71
2016,6,25,8,30,147.0,257.0,3.7,26.0,342.0,203.96,150.2
2016,6,25,8,45,94.0,264.0,3.85,26.5,320.5,222.04,165.39
2016,6,25,9,0,41.0,271.0,4.0,27.0,299.0,224.91,169.18
2016,6,25,9,15,59.5,304.5,4.05,27.0,348.0,260.53,195.64
2016,6,25,9,30,78.0,338.0,4.1,27.0,397.0,298.87,224.15
2016,6,25,9,45,121.0,367.0,4.15,27.5,464.0,340.22,254.13
2016,6,25,10,0,164.0,396.0,4.2,28.0,531.0,393.44,292.92
2016,6,25,10,15,185.0,413.5,4.2,28.0,572.0,431.78,321.25
2016,6,25,10,30,206.0,431.0,4.2,28.0,613.0,472.19,350.92
2016,6,25,10,45,194.5,447.5,4.25,28.0,623.5,493.87,366.63
2016,6,25,11,0,183.0,464.0,4.3,28.0,634.0,514.3,381.25
2016,6,25,11,15,229.5,467.0,4.25,28.0,685.0,563.24,416.85
2016,6,25,11,30,276.0,470.0,4.2,28.0,736.0,614.17,453.47
2016,6,25,11,45,140.0,311.0,4.2,28.5,446.5,388.29,290.13
2016,6,25,12,0,4.0,152.0,4.2,29.0,157.0,138.71,101.31
2016,6,25,12,15,4.0,152.5,4.15,29.0,157.5,139.51,102.17
2016,6,25,12,30,4.0,153.0,4.1,29.0,158.0,140.29,102.75
2016,6,25,12,45,8.5,204.5,4.05,29.0,214.0,190.92,141.21
2016,6,25,13,0,13.0,256.0,4.0,29.0,270.0,242.14,179.62
2016,6,25,13,15,7.0,196.5,3.95,29.0,204.0,183.1,135.18
2016,6,25,13,30,1.0,137.0,3.9,29.0,138.0,123.75,90.08
2016,6,25,13,45,4.5,161.0,3.85,29.0,165.5,148.87,109.5
2016,6,25,14,0,8.0,185.0,3.8,29.0,193.0,174.18,128.9
2016,6,25,14,15,10.0,216.0,3.75,29.0,225.5,204.7,152.09
2016,6,25,14,30,12.0,247.0,3.7,29.0,258.0,235.58,175.44
2016,6,25,14,45,8.0,205.0,3.7,29.0,212.5,192.91,143.4
2016,6,25,15,0,4.0,163.0,3.7,29.0,167.0,150.37,111.21
2016,6,25,15,15,2.0,102.5,3.7,28.5,104.5,93.16,67.48
2016,6,25,15,30,0.0,42.0,3.7,28.0,42.0,37.23,23.85
2016,6,25,15,45,4.5,125.0,3.7,28.0,128.5,115.73,85.75
2016,6,25,16,0,9.0,208.0,3.7,28.0,215.0,197.63,149.35
2016,6,25,16,15,4.5,180.5,3.65,28.0,184.0,167.89,126.55
2016,6,25,16,30,0.0,153.0,3.6,28.0,153.0,138.44,103.93
2016,6,25,16,45,0.0,140.5,3.6,28.0,140.5,127.0,95.36
2016,6,25,17,0,0.0,128.0,3.6,28.0,128.0,115.56,86.71
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,82.32,60.75
2016,6,25,17,30,0.0,57.0,3.2,27.0,57.0,50.34,35.33
2016,6,25,17,45,0.0,48.5,3.05,27.0,48.5,42.8,29.33
2016,6,25,18,0,0.0,40.0,2.9,27.0,40.0,35.26,23.25
2016,6,25,18,15,0.0,32.0,2.65,26.5,32.0,28.18,17.5
2016,6,25,18,30,0.0,24.0,2.4,26.0,24.0,21.11,11.66
2016,6,25,18,45,0.0,17.0,2.15,25.5,17.0,14.94,6.48
2016,6,25,19,0,0.0,10.0,1.9,25.0,10.0,8.78,1.27
2016,6,25,19,15,0.0,5.0,1.95,25.0,5.0,4.38,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,9.5,1.2,23.5,9.5,8.64,0.0
2016,6,26,6,0,0.0,19.0,1.3,24.0,19.0,16.74,6.37
2016,6,26,6,15,0.0,38.5,1.45,24.0,38.5,33.25,22.16
2016,6,26,6,30,0.0,58.0,1.6,24.0,58.0,49.32,36.45
2016,6,26,6,45,10.5,79.5,1.8,24.5,82.5,66.75,51.63
2016,6,26,7,0,21.0,101.0,2.0,25.0,107.0,81.38,64.13
2016,6,26,7,15,30.0,123.5,2.05,25.0,134.0,98.01,78.16
2016,6,26,7,30,39.0,146.0,2.1,25.0,161.0,114.28,91.63
2016,6,26,7,45,271.5,145.5,2.2,25.5,275.5,104.3,82.79
2016,6,26,8,0,504.0,145.0,2.3,26.0,390.0,96.27,75.64
2016,6,26,8,15,536.0,152.5,2.35,26.0,440.0,125.33,81.23
2016,6,26,8,30,568.0,160.0,2.4,26.0,490.0,169.38,106.02
2016,6,26,8,45,670.0,134.0,2.45,26.5,557.0,204.97,128.07
2016,6,26,9,0,772.0,108.0,2.5,27.0,624.0,257.42,167.51
2016,6,26,9,15,786.5,111.0,2.55,27.5,668.5,311.58,213.16
2016,6,26,9,30,801.0,114.0,2.6,28.0,713.0,366.58,259.23
2016,6,26,9,45,817.0,113.5,2.7,28.5,753.5,424.61,306.61
2016,6,26,10,0,833.0,113.0,2.8,29.0,794.0,477.66,349.17
2016,6,26,10,15,841.5,114.5,2.85,29.5,828.0,528.52,388.82
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,578.46,426.55
2016,6,26,10,45,648.0,249.5,3.0,30.5,829.0,604.93,443.93
2016,6,26,11,0,446.0,383.0,3.1,31.0,796.0,616.64,449.11
2016,6,26,11,15,442.0,397.5,3.15,31.0,814.5,651.28,473.47
2016,6,26,11,30,438.0,412.0,3.2,31.0,833.0,684.72,496.49
2016,6,26,11,45,642.5,277.5,3.25,31.5,904.0,751.13,545.87
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,817.77,592.62
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,846.29,610.84
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,872.24,627.59
2016,6,26,12,45,616.5,291.0,3.35,32.0,902.0,836.35,601.65
2016,6,26,13,0,384.0,439.0,3.4,32.0,818.0,773.43,553.98
2016,6,26,13,15,304.5,463.5,3.4,32.0,762.0,734.41,526.6
2016,6,26,13,30,225.0,488.0,3.4,32.0,706.0,682.83,490.38
2016,6,26,13,45,230.0,477.0,3.4,32.0,696.5,683.21,491.58
2016,6,26,14,0,235.0,466.0,3.4,32.0,687.0,682.24,491.64
2016,6,26,14,15,250.0,449.0,3.35,32.0,678.0,695.77,501.55
2016,6,26,14,30,265.0,432.0,3.3,32.0,669.0,696.2,502.77
2016,6,26,14,45,314.0,400.0,3.3,32.0,671.5,711.83,515.68
2016,6,26,15,0,363.0,368.0,3.3,32.0,674.0,724.46,526.52
2016,6,26,15,15,448.0,316.0,3.25,32.0,675.5,759.45,553.15
2016,6,26,15,30,533.0,264.0,3.2,32.0,677.0,776.72,567.88
2016,6,26,15,45,512.5,251.0,3.15,32.0,629.5,734.44,539.89
2016,6,26,16,0,492.0,238.0,3.1,32.0,582.0,690.91,511.13
2016,6,26,16,15,503.5,215.0,2.95,31.5,545.0,662.36,493.74
2016,6,26,16,30,515.0,192.0,2.8,31.0,508.0,630.88,473.92
2016,6,26,16,45,591.5,149.5,2.7,31.0,481.5,631.06,476.47
2016,6,26,17,0,668.0,107.0,2.6,31.0,455.0,616.06,467.9
2016,6,26,17,15,636.0,101.5,2.3,30.5,403.5,560.02,427.72
2016,6,26,17,30,604.0,96.0,2.0,30.0,352.0,504.82,387.41
2016,6,26,17,45,560.0,89.0,1.7,29.5,300.5,442.21,340.47
2016,6,26,18,0,516.0,82.0,1.4,29.0,249.0,382.36,294.27
2016,6,26,18,15,454.5,73.0,1.3,28.5,199.5,315.17,241.65
2016,6,26,18,30,393.0,64.0,1.2,28.0,150.0,250.14,189.19
2016,6,26,18,45,304.0,51.5,1.15,27.5,107.0,181.67,133.36
2016,6,26,19,0,215.0,39.0,1.1,27.0,64.0,123.13,84.81
2016,6,26,19,15,107.5,19.5,1.1,26.5,32.0,57.08,22.53
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,61.0,13.5,1.4,22.5,18.0,12.28,0.0
2016,6,27,6,0,122.0,27.0,1.6,23.0,36.0,21.09,9.35
2016,6,27,6,15,201.5,42.5,1.65,23.5,72.5,32.71,21.73
2016,6,27,6,30,281.0,58.0,1.7,24.0,109.0,43.92,31.86
2016,6,27,6,45,347.0,69.5,1.75,24.5,154.0,51.7,38.8
2016,6,27,7,0,413.0,81.0,1.8,25.0,199.0,59.19,45.25
2016,6,27,7,15,522.5,80.0,1.75,25.5,261.0,57.17,43.42
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,54.75,41.16
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,54.75,40.83
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,60.4,45.21
2016,6,27,8,15,650.5,118.5,1.7,28.5,462.5,104.99,61.73
2016,6,27,8,30,588.0,153.0,1.7,29.0,495.0,165.82,101.11
2016,6,27,8,45,695.0,124.5,1.75,29.5,563.0,201.77,122.79
2016,6,27,9,0,802.0,96.0,1.8,30.0,631.0,254.52,161.77
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.5,316.02,212.27
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,371.16,257.67
2016,6,27,9,45,839.5,102.5,1.8,31.5,759.5,424.64,300.9
2016,6,27,10,0,850.0,104.0,1.8,32.0,799.0,477.86,342.56
2016,6,27,10,15,858.0,105.5,1.8,32.0,833.0,529.32,382.31
2016,6,27,10,30,866.0,107.0,1.8,32.0,867.0,579.79,420.15
2016,6,27,10,45,872.0,108.5,1.8,32.5,894.5,627.82,454.28
2016,6,27,11,0,878.0,110.0,1.8,33.0,922.0,674.24,486.21
2016,6,27,11,15,659.0,261.0,1.8,33.0,878.5,688.85,492.62
2016,6,27,11,30,440.0,412.0,1.8,33.0,835.0,686.05,486.45
2016,6,27,11,45,445.0,422.5,1.8,33.5,855.5,722.08,509.3
2016,6,27,12,0,450.0,433.0,1.8,34.0,876.0,757.39,530.95
2016,6,27,12,15,451.0,437.0,1.8,34.0,883.0,783.02,547.26
2016,6,27,12,30,452.0,441.0,1.8,34.0,890.0,807.33,562.66
2016,6,27,12,45,664.0,282.5,1.8,34.5,939.5,871.38,608.3
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,922.49,639.99
2016,6,27,13,15,873.5,123.5,1.85,35.0,978.5,936.54,648.9
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,947.12,656.13
2016,6,27,13,45,866.0,122.5,1.95,35.0,950.0,951.78,659.87
2016,6,27,14,0,861.0,122.0,2.0,35.0,932.0,952.85,661.56
2016,6,27,14,15,855.5,120.5,2.0,35.0,906.5,948.9,659.77
2016,6,27,14,30,850.0,119.0,2.0,35.0,881.0,941.41,655.96
2016,6,27,14,45,827.0,127.0,2.0,35.5,846.0,923.43,644.43
2016,6,27,15,0,804.0,135.0,2.0,36.0,811.0,912.29,637.35
2016,6,27,15,15,579.5,234.0,2.0,35.5,709.5,802.48,568.61
2016,6,27,15,30,355.0,333.0,2.0,35.0,608.0,673.67,481.61
2016,6,27,15,45,327.0,318.5,2.05,35.0,560.5,627.8,452.73
2016,6,27,16,0,299.0,304.0,2.1,35.0,513.0,581.83,422.63
2016,6,27,16,15,320.5,275.5,2.1,34.5,485.0,562.01,411.95
2016,6,27,16,30,342.0,247.0,2.1,34.0,457.0,539.31,398.87
2016,6,27,16,45,430.5,200.5,2.15,34.0,440.5,557.96,415.06
2016,6,27,17,0,519.0,154.0,2.2,34.0,424.0,554.73,415.56
2016,6,27,17,15,501.5,139.0,2.1,33.5,376.5,504.7,380.89
2016,6,27,17,30,484.0,124.0,2.0,33.0,329.0,454.65,345.48
2016,6,27,17,45,454.0,110.5,1.9,32.5,281.0,399.25,304.87
2016,6,27,18,0,424.0,97.0,1.8,32.0,233.0,345.64,264.27
2016,6,27,18,15,376.0,83.0,1.65,31.0,187.5,284.97,217.3
2016,6,27,18,30,328.0,69.0,1.5,30.0,142.0,228.69,172.21
2016,6,27,18,45,258.5,54.0,1.35,29.5,101.5,168.12,122.73
2016,6,27,19,0,189.0,39.0,1.2,29.0,61.0,115.22,78.78
2016,6,27,19,15,94.5,19.5,1.2,28.5,30.5,53.91,21.08
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,12.28,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,21.86,9.56
2016,6,28,6,15,176.0,46.0,2.45,25.5,73.0,36.52,24.63
2016,6,28,6,30,256.0,65.0,2.5,26.0,111.0,49.22,36.01
2016,6,28,6,45,321.5,79.0,2.6,27.0,157.0,58.71,44.28
2016,6,28,7,0,387.0,93.0,2.7,28.0,203.0,67.81,51.93
2016,6,28,7,15,436.0,104.5,2.5,28.5,253.0,74.65,57.54
2016,6,28,7,30,485.0,116.0,2.3,29.0,303.0,81.15,62.69
2016,6,28,7,45,523.0,124.5,2.1,29.5,354.0,85.22,65.71
2016,6,28,8,0,561.0,133.0,1.9,30.0,405.0,88.25,67.8
2016,6,28,8,15,589.5,140.0,1.7,30.5,455.0,117.05,72.32
2016,6,28,8,30,618.0,147.0,1.5,31.0,505.0,164.11,97.76
2016,6,28,8,45,641.0,152.5,1.35,31.5,552.5,212.53,131.82
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,263.46,171.13
2016,6,28,9,15,681.0,162.5,1.2,32.5,644.0,314.19,211.69
2016,6,28,9,30,698.0,167.0,1.2,33.0,688.0,366.24,252.98
2016,6,28,9,45,709.5,172.0,1.25,33.5,727.0,417.57,293.08
2016,6,28,10,0,721.0,177.0,1.3,34.0,766.0,469.15,332.2
2016,6,28,10,15,731.5,180.0,1.4,34.0,799.5,518.67,369.71
2016,6,28,10,30,742.0,183.0,1.5,34.0,833.0,569.8,407.34
2016,6,28,10,45,746.0,188.0,1.65,34.0,859.5,615.17,440.49
2016,6,28,11,0,750.0,193.0,1.8,34.0,886.0,659.17,472.06
2016,6,28,11,15,755.5,194.5,1.9,34.0,906.5,699.78,500.6
2016,6,28,11,30,761.0,196.0,2.0,34.0,927.0,738.77,527.6
2016,6,28,11,45,779.5,186.0,2.1,34.0,943.5,776.36,553.68
2016,6,28,12,0,798.0,176.0,2.2,34.0,960.0,812.61,577.69
2016,6,28,12,15,799.0,176.5,2.25,34.0,965.5,841.73,596.32
2016,6,28,12,30,800.0,177.0,2.3,34.0,971.0,868.37,613.4
2016,6,28,12,45,602.5,305.0,2.4,34.0,902.5,836.11,590.37
2016,6,28,13,0,405.0,433.0,2.5,34.0,834.0,787.15,554.3
2016,6,28,13,15,423.5,427.5,2.55,34.0,842.5,817.68,575.29
2016,6,28,13,30,442.0,422.0,2.6,34.0,851.0,841.51,591.46
2016,6,28,13,45,226.5,320.5,2.7,34.0,540.0,537.67,388.23
2016,6,28,14,0,11.0,219.0,2.8,34.0,229.0,208.23,150.44
2016,6,28,14,15,5.5,127.0,2.9,33.5,132.0,119.01,85.16
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,31.11,18.36
2016,6,28,14,45,3.0,106.0,3.1,33.0,109.0,97.47,69.36
2016,6,28,15,0,6.0,177.0,3.2,33.0,183.0,165.18,120.64
2016,6,28,15,15,3.0,124.5,3.25,32.5,127.5,114.1,82.3
2016,6,28,15,30,0.0,72.0,3.3,32.0,72.0,63.91,44.04
2016,6,28,15,45,0.0,53.0,3.35,32.0,53.0,46.97,31.05
2016,6,28,16,0,0.0,34.0,3.4,32.0,34.0,30.09,17.96
2016,6,28,16,15,0.0,29.0,3.35,31.5,29.0,25.64,14.57
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,21.2,11.16
2016,6,28,16,45,0.0,27.5,3.25,30.5,27.5,24.28,13.7
2016,6,28,17,0,0.0,31.0,3.2,30.0,31.0,27.35,16.27
2016,6,28,17,15,23.5,97.5,3.0,29.5,107.5,107.4,80.79
2016,6,28,17,30,47.0,164.0,2.8,29.0,184.0,192.26,148.12
2016,6,28,17,45,41.0,141.5,2.6,28.5,157.5,164.41,126.55
2016,6,28,18,0,35.0,119.0,2.4,28.0,131.0,136.96,105.08
2016,6,28,18,15,25.0,97.5,2.15,27.5,105.0,109.14,82.84
2016,6,28,18,30,15.0,76.0,1.9,27.0,79.0,77.75,57.35
2016,6,28,18,45,7.5,55.0,1.7,27.0,56.5,54.18,37.82
2016,6,28,19,0,0.0,34.0,1.5,27.0,34.0,31.03,18.63
2016,6,28,19,15,0.0,17.0,1.35,26.5,17.0,14.98,2.44
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.35,8.34
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.5,31.28,20.43
2016,6,29,6,30,339.0,55.0,2.3,24.0,116.0,41.87,30.08
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.5,49.31,36.74
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,54.93,41.61
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,58.55,44.6
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,61.99,47.31
2016,6,29,7,45,622.0,94.0,2.4,26.5,366.5,63.32,48.16
2016,6,29,8,0,660.0,99.0,2.4,27.0,419.0,64.56,48.91
2016,6,29,8,15,686.5,104.0,2.4,27.5,470.0,95.41,54.06
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,146.5,81.77
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,204.45,124.04
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,258.2,167.17
2016,6,29,9,15,768.5,120.0,2.45,29.5,663.0,311.66,211.67
2016,6,29,9,30,784.0,123.0,2.5,30.0,708.0,366.1,256.77
2016,6,29,9,45,796.5,125.5,2.55,30.5,748.0,419.67,300.38
2016,6,29,10,0,809.0,128.0,2.6,31.0,788.0,473.39,342.86
2016,6,29,10,15,818.0,130.5,2.65,31.0,822.5,527.61,385.11
2016,6,29,10,30,827.0,133.0,2.7,31.0,857.0,577.68,423.34
2016,6,29,10,45,834.0,134.5,2.75,31.5,885.0,624.73,457.59
2016,6,29,11,0,841.0,136.0,2.8,32.0,913.0,670.34,489.87
2016,6,29,11,15,845.5,137.0,2.85,32.0,933.5,712.15,519.77
2016,6,29,11,30,850.0,138.0,2.9,32.0,954.0,751.92,547.59
2016,6,29,11,45,859.0,134.0,2.95,32.0,969.0,788.89,571.92
2016,6,29,12,0,868.0,130.0,3.0,32.0,984.0,823.73,594.73
2016,6,29,12,15,869.0,130.5,3.0,32.0,989.5,853.36,613.76
2016,6,29,12,30,870.0,131.0,3.0,32.0,995.0,880.32,631.02
2016,6,29,12,45,869.0,131.0,3.05,32.5,992.0,902.41,644.15
2016,6,29,13,0,868.0,131.0,3.1,33.0,989.0,921.58,655.43
2016,6,29,13,15,865.5,130.5,3.1,33.0,978.5,935.72,664.55
2016,6,29,13,30,863.0,130.0,3.1,33.0,968.0,946.43,671.61
2016,6,29,13,45,858.0,130.0,3.1,33.0,950.0,951.71,675.33
2016,6,29,14,0,853.0,130.0,3.1,33.0,932.0,953.44,676.94
2016,6,29,14,15,847.0,128.5,3.1,33.0,907.0,949.22,674.91
2016,6,29,14,30,841.0,127.0,3.1,33.0,882.0,941.49,670.8
2016,6,29,14,45,812.5,138.0,3.1,33.0,845.0,931.42,665.31
2016,6,29,15,0,784.0,149.0,3.1,33.0,808.0,909.1,652.02
2016,6,29,15,15,772.5,146.5,3.15,33.0,770.5,885.87,638.56
2016,6,29,15,30,761.0,144.0,3.2,33.0,733.0,859.81,623.2
2016,6,29,15,45,745.5,140.5,3.25,33.0,690.0,826.54,602.98
2016,6,29,16,0,730.0,137.0,3.3,33.0,647.0,794.95,583.77
2016,6,29,16,15,710.5,133.0,3.3,32.5,600.0,753.56,558.6
2016,6,29,16,30,691.0,129.0,3.3,32.0,553.0,710.74,532.08
2016,6,29,16,45,359.0,161.5,3.35,32.0,380.5,462.77,352.3
2016,6,29,17,0,27.0,194.0,3.4,32.0,208.0,209.83,157.87
2016,6,29,17,15,301.0,150.0,3.2,31.5,279.5,369.46,285.78
2016,6,29,17,30,575.0,106.0,3.0,31.0,351.0,499.16,385.14
2016,6,29,17,45,532.0,98.0,2.85,30.5,299.5,437.19,338.0
2016,6,29,18,0,489.0,90.0,2.7,30.0,248.0,377.89,292.36
2016,6,29,18,15,429.5,79.5,2.4,29.5,199.0,307.43,236.64
2016,6,29,18,30,370.0,69.0,2.1,29.0,150.0,247.26,187.47
2016,6,29,18,45,292.0,54.5,1.85,28.5,107.5,181.67,133.52
2016,6,29,19,0,214.0,40.0,1.6,28.0,65.0,124.71,85.94
2016,6,29,19,15,107.0,20.0,1.55,27.5,32.5,58.05,23.34
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,11.82,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,20.34,8.03
2016,6,30,6,15,221.5,42.0,1.45,25.5,75.0,32.42,21.21
2016,6,30,6,30,315.0,58.0,1.5,26.0,114.0,44.11,31.69
2016,6,30,6,45,390.0,68.0,1.6,26.5,161.5,50.85,37.71
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,58.25,44.06
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,62.51,47.55
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,66.53,50.71
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,68.36,51.95
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,70.04,53.04
2016,6,30,8,15,667.0,112.0,2.15,29.0,467.0,99.43,57.61
2016,6,30,8,30,694.0,117.0,2.2,29.0,518.0,149.48,84.55
2016,6,30,8,45,477.0,205.0,2.25,29.5,492.0,222.7,147.79
2016,6,30,9,0,260.0,293.0,2.3,30.0,466.0,274.08,195.47
2016,6,30,9,15,511.5,214.5,2.3,30.5,585.0,304.89,212.44
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,368.6,257.6
2016,6,30,9,45,775.0,139.0,2.35,31.5,744.0,421.31,300.1
2016,6,30,10,0,787.0,142.0,2.4,32.0,784.0,474.17,341.54
2016,6,30,10,15,796.5,144.5,2.45,32.0,818.0,525.25,381.23
2016,6,30,10,30,806.0,147.0,2.5,32.0,852.0,575.72,419.42
2016,6,30,10,45,814.5,148.0,2.55,32.5,880.5,623.5,453.86
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,670.1,486.52
2016,6,30,11,15,828.0,150.5,2.6,33.0,930.0,710.43,514.96
2016,6,30,11,30,833.0,152.0,2.6,33.0,951.0,750.4,542.56
2016,6,30,11,45,835.5,153.0,2.65,33.5,964.0,785.92,564.86
2016,6,30,12,0,838.0,154.0,2.7,34.0,977.0,819.02,585.12
2016,6,30,12,15,839.5,154.0,2.75,34.0,983.0,848.01,603.81
2016,6,30,12,30,841.0,154.0,2.8,34.0,989.0,874.48,620.89
2016,6,30,12,45,843.0,152.0,2.85,34.5,987.5,897.24,634.32
2016,6,30,13,0,845.0,150.0,2.9,35.0,986.0,917.3,646.04
2016,6,30,13,15,843.0,149.5,2.95,35.0,975.5,931.92,655.71
2016,6,30,13,30,841.0,149.0,3.0,35.0,965.0,943.2,663.41
2016,6,30,13,45,837.0,148.0,3.05,35.0,947.5,948.69,667.57
2016,6,30,14,0,833.0,147.0,3.1,35.0,930.0,950.66,669.68
2016,6,30,14,15,827.0,145.5,3.15,35.0,905.0,946.75,668.2
2016,6,30,14,30,821.0,144.0,3.2,35.0,880.0,949.9,671.37
2016,6,30,14,45,821.0,136.5,3.3,35.0,850.0,928.45,659.23
2016,6,30,15,0,821.0,129.0,3.4,35.0,820.0,913.9,651.69
2016,6,30,15,15,810.5,126.5,3.45,34.5,782.5,900.29,645.77
2016,6,30,15,30,800.0,124.0,3.5,34.0,745.0,874.36,631.79
2016,6,30,15,45,787.0,121.0,3.55,34.0,702.0,842.9,612.84
2016,6,30,16,0,774.0,118.0,3.6,34.0,659.0,808.98,592.13
2016,6,30,16,15,756.5,114.5,3.6,33.5,612.0,768.55,567.75
2016,6,30,16,30,739.0,111.0,3.6,33.0,565.0,726.41,541.84
2016,6,30,16,45,716.5,106.5,3.65,33.0,514.5,680.55,511.98
2016,6,30,17,0,694.0,102.0,3.7,33.0,464.0,631.34,478.72
2016,6,30,17,15,663.5,96.5,3.6,32.5,412.5,575.19,439.43
2016,6,30,17,30,633.0,91.0,3.5,32.0,361.0,519.7,399.48
2016,6,30,17,45,592.5,84.5,3.4,31.5,309.0,458.25,353.78
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,399.17,308.34
2016,6,30,18,15,493.0,69.5,3.0,30.0,207.0,331.74,255.3
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,269.45,204.58
2016,6,30,18,45,349.5,49.0,2.4,28.5,112.5,199.67,146.89
2016,6,30,19,0,265.0,37.0,2.1,28.0,68.0,137.29,94.54
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.0,62.71,25.31
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,13.0,1.4,23.5,19.0,11.82,0.0
2016,7,1,6,0,161.0,26.0,1.6,24.0,38.0,20.4,7.84
2016,7,1,6,15,262.5,40.0,1.6,24.5,78.0,30.98,20.08
2016,7,1,6,30,364.0,54.0,1.6,25.0,118.0,41.24,29.39
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,48.68,35.95
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,54.35,40.75
2016,7,1,7,15,559.5,80.5,1.75,27.5,268.5,58.03,43.77
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,61.53,46.51
2016,7,1,7,45,645.5,93.5,1.9,28.5,374.0,63.26,47.7
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,64.86,48.74
2016,7,1,8,15,708.0,103.5,2.05,29.5,479.0,94.83,53.16
2016,7,1,8,30,734.0,108.0,2.1,30.0,531.0,153.0,85.42
2016,7,1,8,45,755.0,111.5,2.15,30.5,580.5,205.82,123.04
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,260.76,166.68
2016,7,1,9,15,791.0,118.0,2.2,31.5,675.5,315.47,211.77
2016,7,1,9,30,806.0,121.0,2.2,32.0,721.0,371.09,257.33
2016,7,1,9,45,819.0,123.0,2.25,32.5,761.5,425.77,301.36
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,484.07,346.62
2016,7,1,10,15,840.5,126.5,2.35,33.0,836.5,535.21,386.3
2016,7,1,10,30,849.0,128.0,2.4,33.0,871.0,585.43,424.26
2016,7,1,10,45,856.5,129.0,2.45,33.5,899.0,633.52,458.8
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,680.15,491.35
2016,7,1,11,15,868.5,131.0,2.55,34.0,948.0,723.03,521.57
2016,7,1,11,30,873.0,132.0,2.6,34.0,969.0,763.8,549.42
2016,7,1,11,45,869.0,137.0,2.65,34.5,980.5,798.97,571.0
2016,7,1,12,0,865.0,142.0,2.7,35.0,992.0,831.19,590.5
2016,7,1,12,15,866.0,142.0,2.75,35.0,997.0,860.53,609.3
2016,7,1,12,30,867.0,142.0,2.8,35.0,1002.0,887.22,626.39
