Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,45,867.0,141.5,2.9,35.5,999.5,909.95,640.03
2016,7,1,13,0,867.0,141.0,3.0,36.0,997.0,929.82,651.88
2016,7,1,13,15,864.5,140.5,3.05,36.0,986.5,944.22,661.36
2016,7,1,13,30,862.0,140.0,3.1,36.0,976.0,955.19,668.82
2016,7,1,13,45,857.5,139.0,3.2,36.0,958.0,960.27,673.06
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,961.76,675.2
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,957.76,673.66
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,950.24,670.04
2016,7,1,14,45,832.5,133.0,3.5,36.0,856.5,936.4,662.82
2016,7,1,15,0,824.0,131.0,3.6,36.0,824.0,919.26,653.56
2016,7,1,15,15,813.0,128.5,3.65,35.5,786.0,905.32,647.46
2016,7,1,15,30,802.0,126.0,3.7,35.0,748.0,878.93,633.22
2016,7,1,15,45,787.5,123.5,3.75,35.0,704.5,846.67,613.77
2016,7,1,16,0,773.0,121.0,3.8,35.0,661.0,812.01,592.6
2016,7,1,16,15,754.5,117.0,3.8,34.5,613.5,770.25,567.39
2016,7,1,16,30,736.0,113.0,3.8,34.0,566.0,726.84,540.65
2016,7,1,16,45,711.0,109.5,3.85,34.0,515.0,680.47,510.48
2016,7,1,17,0,686.0,106.0,3.9,34.0,464.0,630.81,476.78
2016,7,1,17,15,654.0,100.5,3.75,33.5,412.0,573.95,436.95
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,517.87,396.6
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,454.82,349.86
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,394.46,303.64
2016,7,1,18,15,474.0,72.5,3.15,31.0,205.0,326.28,250.31
2016,7,1,18,30,414.0,63.0,2.9,30.0,155.0,263.37,199.41
2016,7,1,18,45,327.0,51.0,2.65,29.5,111.0,191.17,140.21
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,132.17,90.88
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,60.98,24.45
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,12.28,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,21.76,8.37
2016,7,2,6,15,152.0,46.0,3.1,24.5,69.5,36.4,24.52
2016,7,2,6,30,239.0,65.0,3.3,25.0,107.0,49.3,36.17
2016,7,2,6,45,321.0,77.5,3.5,25.5,154.5,57.72,43.7
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,65.85,50.71
2016,7,2,7,15,456.0,100.0,3.75,26.5,253.0,71.73,55.59
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,77.34,60.08
2016,7,2,7,45,558.5,114.0,3.9,28.0,357.0,78.0,60.17
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,77.83,59.55
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,105.45,63.5
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,154.69,89.69
2016,7,2,8,45,695.0,131.5,4.15,30.5,563.0,204.06,124.61
2016,7,2,9,0,724.0,133.0,4.2,31.0,613.0,256.53,166.15
2016,7,2,9,15,740.5,136.5,4.25,31.5,658.0,315.05,214.18
2016,7,2,9,30,757.0,140.0,4.3,32.0,703.0,368.78,258.58
2016,7,2,9,45,774.5,140.0,4.35,32.5,744.0,421.06,301.2
2016,7,2,10,0,792.0,140.0,4.4,33.0,785.0,474.06,343.29
2016,7,2,10,15,801.5,142.5,4.4,33.5,819.5,525.48,382.99
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,576.28,421.01
2016,7,2,10,45,822.0,144.0,4.45,34.5,883.0,624.03,455.94
2016,7,2,11,0,833.0,143.0,4.5,35.0,912.0,669.96,488.69
2016,7,2,11,15,837.5,144.5,4.5,35.0,932.5,712.04,518.85
2016,7,2,11,30,842.0,146.0,4.5,35.0,953.0,752.09,547.04
2016,7,2,11,45,845.5,146.5,4.55,35.5,966.5,788.4,570.04
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,822.32,591.16
2016,7,2,12,15,850.0,147.0,4.6,36.0,985.5,851.26,609.92
2016,7,2,12,30,851.0,147.0,4.6,36.0,991.0,877.62,626.96
2016,7,2,12,45,851.0,147.0,4.65,36.0,989.0,900.51,641.97
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,920.63,655.23
2016,7,2,13,15,848.5,146.0,4.7,36.0,977.0,934.47,664.29
2016,7,2,13,30,846.0,145.0,4.7,36.0,967.0,944.92,671.29
2016,7,2,13,45,842.0,144.0,4.75,36.5,949.0,950.47,674.07
2016,7,2,14,0,838.0,143.0,4.8,37.0,931.0,952.49,674.71
2016,7,2,14,15,832.0,141.5,4.8,36.5,906.0,948.6,674.22
2016,7,2,14,30,826.0,140.0,4.8,36.0,881.0,941.23,671.7
2016,7,2,14,45,816.0,139.0,4.85,36.0,849.0,937.29,670.45
2016,7,2,15,0,806.0,138.0,4.9,36.0,817.0,919.83,660.46
2016,7,2,15,15,795.0,135.5,4.9,36.0,779.0,896.74,646.57
2016,7,2,15,30,784.0,133.0,4.9,36.0,741.0,870.75,630.77
2016,7,2,15,45,532.5,221.0,4.9,36.0,623.5,723.24,530.37
2016,7,2,16,0,281.0,309.0,4.9,36.0,506.0,573.2,421.55
2016,7,2,16,15,496.0,215.5,4.85,35.5,532.5,659.36,489.83
2016,7,2,16,30,711.0,122.0,4.8,35.0,559.0,720.65,537.95
2016,7,2,16,45,680.5,119.0,4.75,34.5,507.5,668.76,503.76
2016,7,2,17,0,650.0,116.0,4.7,34.0,456.0,616.8,468.19
2016,7,2,17,15,616.5,110.0,4.5,33.5,404.0,559.79,427.77
2016,7,2,17,30,583.0,104.0,4.3,33.0,352.0,503.74,387.08
2016,7,2,17,45,534.0,97.5,4.15,32.5,300.0,439.41,338.99
2016,7,2,18,0,485.0,91.0,4.0,32.0,248.0,373.61,288.44
2016,7,2,18,15,421.5,80.5,3.75,31.5,198.5,306.01,234.92
2016,7,2,18,30,358.0,70.0,3.5,31.0,149.0,244.4,184.77
2016,7,2,18,45,267.0,56.0,3.3,30.5,106.0,175.02,128.22
2016,7,2,19,0,176.0,42.0,3.1,30.0,63.0,115.85,79.57
2016,7,2,19,15,88.0,21.0,3.15,29.5,31.5,49.86,18.97
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,10.46,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,19.94,6.77
2016,7,3,6,15,42.5,44.0,5.1,25.5,51.0,35.75,23.81
2016,7,3,6,30,81.0,65.0,5.3,26.0,79.0,51.76,38.05
2016,7,3,6,45,124.0,84.0,5.5,26.5,114.0,66.15,50.64
2016,7,3,7,0,167.0,103.0,5.7,27.0,149.0,77.06,60.0
2016,7,3,7,15,140.5,127.5,5.75,27.5,172.5,97.06,76.74
2016,7,3,7,30,114.0,152.0,5.8,28.0,196.0,113.25,89.95
2016,7,3,7,45,87.5,172.5,5.9,28.5,209.0,132.58,105.51
2016,7,3,8,0,61.0,193.0,6.0,29.0,222.0,146.65,116.47
2016,7,3,8,15,32.0,180.0,6.0,29.5,195.5,142.87,106.96
2016,7,3,8,30,3.0,167.0,6.0,30.0,169.0,141.87,106.21
2016,7,3,8,45,18.5,213.0,6.05,30.5,225.5,181.43,135.53
2016,7,3,9,0,34.0,259.0,6.1,31.0,282.0,214.39,159.48
2016,7,3,9,15,63.0,299.5,6.05,31.5,345.5,257.29,190.49
2016,7,3,9,30,92.0,340.0,6.0,32.0,409.0,304.31,224.57
2016,7,3,9,45,97.0,355.5,5.95,32.5,432.0,327.64,241.42
2016,7,3,10,0,102.0,371.0,5.9,33.0,455.0,351.44,258.49
2016,7,3,10,15,88.0,389.0,5.8,33.0,464.0,367.97,270.52
2016,7,3,10,30,74.0,407.0,5.7,33.0,473.0,383.09,281.26
2016,7,3,10,45,168.5,428.0,5.65,33.5,582.5,462.11,338.42
2016,7,3,11,0,263.0,449.0,5.6,34.0,692.0,551.22,401.9
2016,7,3,11,15,344.5,430.0,5.5,34.0,756.0,610.83,444.86
2016,7,3,11,30,426.0,411.0,5.4,34.0,820.0,674.63,490.44
2016,7,3,11,45,623.0,285.0,5.35,34.5,892.0,741.85,540.38
2016,7,3,12,0,820.0,159.0,5.3,35.0,964.0,815.65,592.71
2016,7,3,12,15,610.5,298.0,5.2,35.0,899.5,794.3,573.97
2016,7,3,12,30,401.0,437.0,5.1,35.0,835.0,757.49,543.2
2016,7,3,12,45,610.0,298.5,5.05,35.5,902.0,837.89,602.06
2016,7,3,13,0,819.0,160.0,5.0,36.0,969.0,913.67,652.81
2016,7,3,13,15,816.5,159.5,4.9,36.0,959.0,928.04,661.28
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,939.02,667.96
2016,7,3,13,45,811.0,156.5,4.75,36.5,931.5,944.12,670.01
2016,7,3,14,0,808.0,154.0,4.7,37.0,914.0,945.68,669.92
2016,7,3,14,15,801.5,152.5,4.6,37.0,889.5,941.39,667.36
2016,7,3,14,30,795.0,151.0,4.5,37.0,865.0,933.67,662.74
2016,7,3,14,45,788.5,147.5,4.45,37.0,834.0,920.54,654.97
2016,7,3,15,0,782.0,144.0,4.4,37.0,803.0,904.14,645.2
2016,7,3,15,15,770.5,141.5,4.4,36.5,765.5,881.01,632.66
2016,7,3,15,30,759.0,139.0,4.4,36.0,728.0,855.06,618.23
2016,7,3,15,45,747.5,134.5,4.4,36.0,686.5,824.36,599.29
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,791.22,578.64
2016,7,3,16,15,717.5,126.0,4.4,35.5,598.0,753.99,556.21
2016,7,3,16,30,699.0,122.0,4.4,35.0,551.0,711.75,530.0
2016,7,3,16,45,679.0,115.5,4.45,35.0,502.0,664.31,498.79
2016,7,3,17,0,659.0,109.0,4.5,35.0,453.0,616.06,465.61
2016,7,3,17,15,626.5,103.5,4.4,34.5,402.0,559.94,426.26
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,504.7,386.46
2016,7,3,17,45,555.5,89.5,4.25,33.5,300.0,443.88,341.38
2016,7,3,18,0,517.0,81.0,4.2,33.0,249.0,385.33,296.51
2016,7,3,18,15,456.0,72.5,4.1,32.5,200.0,318.52,243.77
2016,7,3,18,30,395.0,64.0,4.0,32.0,151.0,253.71,191.21
2016,7,3,18,45,308.5,51.5,3.95,31.5,108.0,185.53,135.41
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,127.01,86.8
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,58.89,22.94
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.73,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.97,3.36
2016,7,4,6,15,10.0,39.0,4.45,25.0,40.5,33.38,21.88
2016,7,4,6,30,20.0,61.0,4.6,25.0,64.0,50.19,36.88
2016,7,4,6,45,49.5,82.5,4.75,25.5,94.5,66.82,51.42
2016,7,4,7,0,79.0,104.0,4.9,26.0,125.0,80.41,63.08
2016,7,4,7,15,176.5,122.0,5.0,26.5,184.5,93.8,74.28
2016,7,4,7,30,274.0,140.0,5.1,27.0,244.0,101.56,80.48
2016,7,4,7,45,278.0,164.0,5.2,27.5,283.5,116.18,92.25
2016,7,4,8,0,282.0,188.0,5.3,28.0,323.0,130.05,103.2
2016,7,4,8,15,279.0,213.5,5.35,28.0,360.0,157.76,113.73
2016,7,4,8,30,276.0,239.0,5.4,28.0,397.0,196.3,138.61
2016,7,4,8,45,286.5,261.5,5.5,28.5,438.5,235.16,166.73
2016,7,4,9,0,297.0,284.0,5.6,29.0,480.0,275.51,197.63
2016,7,4,9,15,401.5,269.5,5.6,29.5,555.5,311.98,223.57
2016,7,4,9,30,506.0,255.0,5.6,30.0,631.0,365.57,263.92
2016,7,4,9,45,637.0,202.5,5.65,30.5,702.5,409.97,298.34
2016,7,4,10,0,768.0,150.0,5.7,31.0,774.0,470.53,345.58
2016,7,4,10,15,778.5,152.5,5.65,31.5,808.5,521.34,385.46
2016,7,4,10,30,789.0,155.0,5.6,32.0,843.0,571.7,423.82
2016,7,4,10,45,802.5,153.0,5.55,33.0,873.0,619.48,458.36
2016,7,4,11,0,816.0,151.0,5.5,34.0,903.0,666.53,491.25
2016,7,4,11,15,821.5,152.0,5.45,34.5,924.5,709.55,521.3
2016,7,4,11,30,827.0,153.0,5.4,35.0,946.0,746.54,546.57
2016,7,4,11,45,599.0,297.0,5.35,35.5,875.5,733.26,531.47
2016,7,4,12,0,371.0,441.0,5.3,36.0,805.0,700.02,502.21
2016,7,4,12,15,404.0,441.5,5.2,36.0,840.5,746.51,534.14
2016,7,4,12,30,437.0,442.0,5.1,36.0,876.0,795.84,567.19
2016,7,4,12,45,386.5,453.0,5.1,36.5,836.0,775.47,551.43
2016,7,4,13,0,336.0,464.0,5.1,37.0,796.0,753.69,534.96
2016,7,4,13,15,390.5,444.0,5.05,37.0,826.0,797.44,565.58
2016,7,4,13,30,445.0,424.0,5.0,37.0,856.0,847.63,599.74
2016,7,4,13,45,642.0,284.0,5.0,37.5,894.5,913.2,647.68
2016,7,4,14,0,839.0,144.0,5.0,38.0,933.0,955.31,675.19
2016,7,4,14,15,665.0,251.0,5.0,38.0,865.5,915.56,649.51
2016,7,4,14,30,491.0,358.0,5.0,38.0,798.0,852.41,604.02
2016,7,4,14,45,398.5,373.0,5.0,38.0,722.0,766.93,546.89
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,693.75,496.73
2016,7,4,15,15,408.0,330.5,4.95,37.5,657.5,739.81,532.82
2016,7,4,15,30,510.0,273.0,4.9,37.0,669.0,768.61,556.9
2016,7,4,15,45,463.5,272.0,4.9,37.0,615.5,716.22,521.46
2016,7,4,16,0,417.0,271.0,4.9,37.0,562.0,663.99,486.04
2016,7,4,16,15,562.0,198.5,4.8,36.5,561.0,697.13,514.75
2016,7,4,16,30,707.0,126.0,4.7,36.0,560.0,723.32,536.99
2016,7,4,16,45,683.5,120.0,4.65,36.0,510.0,673.49,503.63
2016,7,4,17,0,660.0,114.0,4.6,36.0,460.0,623.07,468.73
2016,7,4,17,15,537.5,126.5,4.4,35.5,387.5,525.08,397.99
2016,7,4,17,30,415.0,139.0,4.2,35.0,315.0,430.75,328.37
2016,7,4,17,45,380.5,124.5,4.05,34.5,268.5,374.8,286.95
2016,7,4,18,0,346.0,110.0,3.9,34.0,222.0,321.24,246.02
2016,7,4,18,15,302.0,93.5,3.7,33.0,178.0,263.6,201.19
2016,7,4,18,30,258.0,77.0,3.5,32.0,134.0,201.86,151.97
2016,7,4,18,45,191.5,59.5,3.35,31.5,95.5,144.12,104.93
2016,7,4,19,0,125.0,42.0,3.2,31.0,57.0,93.64,63.49
2016,7,4,19,15,62.5,21.0,3.3,30.5,28.5,43.41,15.61
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,35.0,12.5,4.15,25.0,15.0,11.37,0.0
2016,7,5,6,0,70.0,25.0,4.2,25.0,30.0,20.23,6.05
2016,7,5,6,15,157.5,43.0,4.35,25.0,66.5,34.2,22.51
2016,7,5,6,30,245.0,61.0,4.5,25.0,103.0,46.34,33.61
2016,7,5,6,45,346.0,67.5,4.65,25.5,150.0,50.44,37.48
2016,7,5,7,0,447.0,74.0,4.8,26.0,197.0,55.15,41.61
2016,7,5,7,15,505.0,84.5,4.9,26.5,252.5,61.19,46.67
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,66.89,51.29
2016,7,5,7,45,514.0,123.0,5.1,27.5,340.0,84.47,65.77
2016,7,5,8,0,465.0,151.0,5.2,28.0,372.0,100.38,78.63
2016,7,5,8,15,479.0,167.0,5.25,28.5,418.5,128.13,85.95
2016,7,5,8,30,493.0,183.0,5.3,29.0,465.0,173.98,112.25
2016,7,5,8,45,639.5,143.5,5.35,29.5,544.0,202.28,126.24
2016,7,5,9,0,786.0,104.0,5.4,30.0,623.0,252.48,161.85
2016,7,5,9,15,637.5,182.5,5.4,30.5,623.0,313.99,217.62
2016,7,5,9,30,489.0,261.0,5.4,31.0,623.0,363.92,261.76
2016,7,5,9,45,668.5,184.5,5.4,31.5,709.5,408.29,295.34
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,476.74,348.04
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.5,528.5,388.85
2016,7,5,10,30,864.0,111.0,5.4,33.0,865.0,579.29,427.72
2016,7,5,10,45,872.5,110.5,5.4,33.5,893.5,627.57,463.65
2016,7,5,11,0,881.0,110.0,5.4,34.0,922.0,674.44,497.57
2016,7,5,11,15,885.0,111.0,5.35,34.5,943.0,717.79,527.92
2016,7,5,11,30,889.0,112.0,5.3,35.0,964.0,758.95,555.01
2016,7,5,11,45,884.0,118.0,5.3,35.5,975.0,794.98,577.74
2016,7,5,12,0,879.0,124.0,5.3,36.0,986.0,827.94,598.21
2016,7,5,12,15,880.0,124.0,5.25,36.0,991.5,857.78,617.49
2016,7,5,12,30,881.0,124.0,5.2,36.0,997.0,884.87,634.89
2016,7,5,12,45,663.0,281.5,5.2,36.5,937.5,870.98,622.54
2016,7,5,13,0,445.0,439.0,5.2,37.0,878.0,835.4,591.42
2016,7,5,13,15,465.5,426.5,5.2,37.0,882.0,857.59,607.08
2016,7,5,13,30,486.0,414.0,5.2,37.0,886.0,877.68,621.07
2016,7,5,13,45,678.5,266.5,5.2,37.0,912.0,932.14,663.37
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,962.7,684.09
2016,7,5,14,15,865.5,118.0,5.15,37.0,913.0,959.53,682.2
2016,7,5,14,30,860.0,117.0,5.1,37.0,888.0,952.78,678.32
2016,7,5,14,45,848.0,118.0,5.1,37.0,855.5,938.38,669.93
2016,7,5,15,0,836.0,119.0,5.1,37.0,823.0,920.76,659.56
2016,7,5,15,15,826.0,117.0,5.1,36.5,785.0,898.84,647.81
2016,7,5,15,30,816.0,115.0,5.1,36.0,747.0,873.93,634.05
2016,7,5,15,45,804.0,111.5,5.1,36.0,704.5,850.79,620.12
2016,7,5,16,0,792.0,108.0,5.1,36.0,662.0,816.75,598.8
2016,7,5,16,15,774.5,105.0,5.1,35.5,615.0,776.36,574.23
2016,7,5,16,30,757.0,102.0,5.1,35.0,568.0,734.2,548.09
2016,7,5,16,45,735.0,98.0,5.1,35.0,517.5,686.01,516.16
2016,7,5,17,0,713.0,94.0,5.1,35.0,467.0,636.97,483.15
2016,7,5,17,15,682.5,89.5,5.0,34.5,414.5,583.21,445.35
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,527.95,405.38
2016,7,5,17,45,609.5,79.5,4.8,33.5,309.5,465.46,358.73
2016,7,5,18,0,567.0,74.0,4.7,33.0,257.0,405.49,312.5
2016,7,5,18,15,506.5,66.5,4.55,32.5,207.0,337.46,258.55
2016,7,5,18,30,446.0,59.0,4.4,32.0,157.0,274.68,207.18
2016,7,5,18,45,351.5,48.5,4.3,31.5,112.5,201.67,147.35
2016,7,5,19,0,257.0,38.0,4.2,31.0,68.0,137.46,93.97
2016,7,5,19,15,128.5,19.0,4.25,30.5,34.0,62.98,24.02
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,11.37,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,20.21,5.48
2016,7,6,6,15,158.5,43.0,4.9,25.0,66.0,34.19,22.45
2016,7,6,6,30,250.0,61.0,5.0,25.0,103.0,46.39,33.63
2016,7,6,6,45,343.0,70.5,5.15,25.5,151.5,52.7,39.4
2016,7,6,7,0,436.0,80.0,5.3,26.0,200.0,58.87,44.77
2016,7,6,7,15,489.0,89.0,5.4,26.5,251.0,64.87,49.79
2016,7,6,7,30,542.0,98.0,5.5,27.0,302.0,69.19,53.24
2016,7,6,7,45,592.0,100.5,5.6,27.5,355.5,68.33,52.22
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,67.64,51.33
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.5,93.47,54.61
2016,7,6,8,30,698.0,113.0,5.8,29.0,512.0,143.84,80.78
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.5,200.82,121.51
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,254.0,163.78
2016,7,6,9,15,766.0,120.0,6.0,31.5,656.0,307.63,208.78
2016,7,6,9,30,782.0,123.0,6.0,32.0,701.0,362.34,254.67
2016,7,6,9,45,797.0,124.0,6.05,32.5,742.0,415.88,299.05
2016,7,6,10,0,812.0,125.0,6.1,33.0,783.0,469.84,342.67
2016,7,6,10,15,821.5,127.0,6.05,33.0,818.0,524.51,386.2
2016,7,6,10,30,831.0,129.0,6.0,33.0,853.0,574.97,425.63
2016,7,6,10,45,840.0,129.0,6.0,33.5,881.5,622.58,461.23
2016,7,6,11,0,849.0,129.0,6.0,34.0,910.0,668.91,494.96
2016,7,6,11,15,853.5,130.0,5.95,34.5,931.5,711.41,524.95
2016,7,6,11,30,858.0,131.0,5.9,35.0,953.0,751.85,552.44
2016,7,6,11,45,864.5,129.5,5.9,35.5,967.5,789.55,576.58
2016,7,6,12,0,871.0,128.0,5.9,36.0,982.0,824.99,598.96
2016,7,6,12,15,872.5,128.5,5.85,36.0,988.5,855.53,618.94
2016,7,6,12,30,874.0,129.0,5.8,36.0,995.0,883.38,637.07
2016,7,6,12,45,875.5,127.5,5.8,36.5,993.5,906.79,651.12
2016,7,6,13,0,877.0,126.0,5.8,37.0,992.0,927.3,663.22
2016,7,6,13,15,875.5,125.5,5.75,37.0,982.5,942.74,673.18
2016,7,6,13,30,874.0,125.0,5.7,37.0,973.0,954.75,680.98
2016,7,6,13,45,871.0,124.0,5.7,37.0,955.5,961.31,685.64
2016,7,6,14,0,868.0,123.0,5.7,37.0,938.0,964.25,688.08
2016,7,6,14,15,862.5,121.5,5.7,37.0,913.0,960.69,686.42
2016,7,6,14,30,857.0,120.0,5.7,37.0,888.0,953.53,682.57
2016,7,6,14,45,842.0,123.0,5.7,37.0,855.0,938.37,673.58
2016,7,6,15,0,827.0,126.0,5.7,37.0,822.0,920.09,662.65
2016,7,6,15,15,816.5,123.5,5.7,37.0,784.0,897.43,648.89
2016,7,6,15,30,806.0,121.0,5.7,37.0,746.0,880.48,638.99
2016,7,6,15,45,788.0,120.5,5.7,37.0,702.0,847.25,618.14
2016,7,6,16,0,770.0,120.0,5.7,37.0,658.0,811.79,595.75
2016,7,6,16,15,751.5,116.5,5.7,36.5,610.5,770.66,570.5
2016,7,6,16,30,733.0,113.0,5.7,36.0,563.0,727.88,543.73
2016,7,6,16,45,702.5,111.0,5.75,35.5,511.5,679.15,512.43
2016,7,6,17,0,672.0,109.0,5.8,35.0,460.0,627.46,477.61
2016,7,6,17,15,639.0,103.5,5.7,34.5,408.0,570.36,437.07
2016,7,6,17,30,606.0,98.0,5.6,34.0,356.0,514.15,396.09
2016,7,6,17,45,553.0,93.0,5.55,33.5,303.0,447.94,346.35
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,385.22,297.81
2016,7,6,18,15,435.5,78.5,5.3,32.0,200.0,312.27,240.47
2016,7,6,18,30,371.0,69.0,5.1,31.0,150.0,250.4,190.14
2016,7,6,18,45,273.5,56.0,4.95,30.5,106.5,178.7,131.38
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,118.02,81.29
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,50.9,18.35
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,9.0,11.0,4.9,25.0,11.5,10.01,0.0
2016,7,7,6,0,18.0,22.0,5.0,25.0,23.0,18.95,4.2
2016,7,7,6,15,69.0,42.0,5.1,25.5,52.5,34.24,22.39
2016,7,7,6,30,120.0,62.0,5.2,26.0,82.0,48.18,34.96
2016,7,7,6,45,174.5,79.0,5.35,26.5,120.5,60.6,45.9
2016,7,7,7,0,229.0,96.0,5.5,27.0,159.0,72.64,56.25
2016,7,7,7,15,196.0,122.5,5.55,27.5,184.5,90.06,70.85
2016,7,7,7,30,163.0,149.0,5.6,28.0,210.0,111.64,88.62
2016,7,7,7,45,130.5,173.5,5.65,29.0,227.0,127.26,100.91
2016,7,7,8,0,98.0,198.0,5.7,30.0,244.0,149.65,118.47
2016,7,7,8,15,423.5,147.0,5.75,30.5,383.5,111.91,74.06
2016,7,7,8,30,749.0,96.0,5.8,31.0,523.0,142.12,76.86
2016,7,7,8,45,774.0,96.5,5.85,31.5,573.0,194.34,113.72
2016,7,7,9,0,799.0,97.0,5.9,32.0,623.0,249.1,157.6
2016,7,7,9,15,813.0,99.5,5.9,32.5,668.5,310.89,208.99
2016,7,7,9,30,827.0,102.0,5.9,33.0,714.0,366.44,255.71
2016,7,7,9,45,839.5,103.5,5.9,33.5,754.5,421.05,300.97
2016,7,7,10,0,852.0,105.0,5.9,34.0,795.0,475.64,345.03
2016,7,7,10,15,860.5,106.5,5.85,34.5,829.5,527.95,386.08
2016,7,7,10,30,869.0,108.0,5.8,35.0,864.0,579.34,425.15
2016,7,7,10,45,875.0,109.0,5.8,35.5,892.5,627.66,460.96
2016,7,7,11,0,881.0,110.0,5.8,36.0,921.0,674.36,494.6
2016,7,7,11,15,885.0,111.0,5.75,36.0,942.0,717.83,526.05
2016,7,7,11,30,889.0,112.0,5.7,36.0,963.0,759.12,554.38
2016,7,7,11,45,882.0,119.0,5.7,36.5,973.5,794.56,576.75
2016,7,7,12,0,875.0,126.0,5.7,37.0,984.0,826.79,596.78
2016,7,7,12,15,876.0,126.5,5.65,37.0,989.5,857.07,616.43
2016,7,7,12,30,877.0,127.0,5.6,37.0,995.0,884.62,634.21
2016,7,7,12,45,874.0,128.5,5.55,37.5,992.5,906.72,646.99
2016,7,7,13,0,871.0,130.0,5.5,38.0,990.0,925.8,657.77
2016,7,7,13,15,869.0,129.5,5.45,38.0,979.5,940.78,667.32
2016,7,7,13,30,867.0,129.0,5.4,38.0,969.0,952.34,674.74
2016,7,7,13,45,860.5,129.5,5.4,38.0,950.5,957.01,678.13
2016,7,7,14,0,854.0,130.0,5.4,38.0,932.0,958.11,679.36
2016,7,7,14,15,848.0,128.5,5.4,38.0,907.5,954.19,677.49
2016,7,7,14,30,842.0,127.0,5.4,38.0,883.0,946.74,673.48
2016,7,7,14,45,831.5,127.0,5.4,38.0,850.5,933.05,665.52
2016,7,7,15,0,821.0,127.0,5.4,38.0,818.0,916.13,655.58
2016,7,7,15,15,810.5,125.0,5.4,37.5,780.5,903.2,649.72
2016,7,7,15,30,800.0,123.0,5.4,37.0,743.0,877.94,635.7
2016,7,7,15,45,783.5,121.5,5.4,37.0,699.5,845.09,615.24
2016,7,7,16,0,767.0,120.0,5.4,37.0,656.0,809.95,593.15
2016,7,7,16,15,748.5,116.5,5.45,36.5,609.0,768.9,568.28
2016,7,7,16,30,730.0,113.0,5.5,36.0,562.0,726.21,541.84
2016,7,7,16,45,701.5,110.5,5.55,36.0,511.0,678.53,510.31
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,627.74,475.37
2016,7,7,17,15,641.0,102.5,5.55,35.5,408.0,571.26,435.65
2016,7,7,17,30,609.0,97.0,5.5,35.0,356.0,515.57,395.4
2016,7,7,17,45,564.5,90.0,5.45,34.5,304.0,452.01,347.99
2016,7,7,18,0,520.0,83.0,5.4,34.0,252.0,391.21,301.19
2016,7,7,18,15,456.5,74.5,5.25,33.0,202.0,322.71,247.46
2016,7,7,18,30,393.0,66.0,5.1,32.0,152.0,256.83,194.23
2016,7,7,18,45,302.0,53.0,5.0,31.5,108.5,186.22,136.32
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,125.84,86.15
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,58.49,21.14
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.73,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.26,0.0
2016,7,8,6,15,0.0,14.0,4.15,25.5,14.0,12.3,4.42
2016,7,8,6,30,0.0,22.0,4.3,26.0,22.0,19.35,10.7
2016,7,8,6,45,0.0,32.0,4.5,26.5,32.0,28.18,18.4
2016,7,8,7,0,0.0,42.0,4.7,27.0,42.0,37.03,26.02
2016,7,8,7,15,0.0,53.0,4.75,27.5,53.0,46.78,34.26
2016,7,8,7,30,0.0,64.0,4.8,28.0,64.0,56.55,42.36
2016,7,8,7,45,0.5,104.5,4.85,29.0,104.5,90.09,70.06
2016,7,8,8,0,1.0,145.0,4.9,30.0,145.0,121.53,95.39
2016,7,8,8,15,124.5,193.0,4.9,30.5,263.5,146.69,107.58
2016,7,8,8,30,248.0,241.0,4.9,31.0,382.0,193.79,136.14
2016,7,8,8,45,507.5,176.5,4.95,31.5,499.0,205.13,132.69
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,253.09,161.41
2016,7,8,9,15,782.0,115.0,5.0,32.5,661.5,307.51,206.78
2016,7,8,9,30,797.0,118.0,5.0,33.0,707.0,362.86,252.88
2016,7,8,9,45,815.0,117.0,5.0,33.5,749.0,421.42,300.44
2016,7,8,10,0,833.0,116.0,5.0,34.0,791.0,475.42,343.56
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.5,527.53,384.79
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,578.81,424.26
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,626.92,459.68
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,673.74,493.18
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,717.21,524.31
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,758.55,552.61
2016,7,8,11,45,880.5,121.5,4.8,35.5,974.5,795.7,575.88
2016,7,8,12,0,882.0,123.0,4.8,36.0,988.0,830.22,597.18
2016,7,8,12,15,883.0,123.5,4.8,36.0,994.0,860.75,616.97
2016,7,8,12,30,884.0,124.0,4.8,36.0,1000.0,888.52,634.92
2016,7,8,12,45,884.5,123.0,4.8,36.5,998.0,911.74,648.52
2016,7,8,13,0,885.0,122.0,4.8,37.0,996.0,931.97,660.18
2016,7,8,13,15,883.5,121.5,4.8,37.0,986.0,947.55,670.37
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,959.67,678.38
2016,7,8,13,45,877.5,120.5,4.8,37.5,958.5,965.35,680.97
2016,7,8,14,0,873.0,120.0,4.8,38.0,941.0,967.38,681.36
2016,7,8,14,15,868.0,119.0,4.8,38.0,916.0,964.81,680.38
2016,7,8,14,30,863.0,118.0,4.8,38.0,891.0,958.64,677.24
2016,7,8,14,45,849.5,119.5,4.8,38.0,858.0,943.37,668.38
2016,7,8,15,0,836.0,121.0,4.8,38.0,825.0,924.9,657.58
2016,7,8,15,15,826.0,119.0,4.8,37.5,787.5,903.06,646.0
2016,7,8,15,30,816.0,117.0,4.8,37.0,750.0,878.21,632.4
2016,7,8,15,45,800.0,115.5,4.8,37.0,706.5,853.94,617.89
2016,7,8,16,0,784.0,114.0,4.8,37.0,663.0,818.79,596.07
2016,7,8,16,15,565.0,180.5,4.8,36.5,561.0,689.3,509.07
2016,7,8,16,30,346.0,247.0,4.8,36.0,459.0,546.74,406.9
2016,7,8,16,45,519.5,175.0,4.8,36.0,462.0,603.95,452.83
2016,7,8,17,0,693.0,103.0,4.8,36.0,465.0,637.22,480.37
2016,7,8,17,15,661.0,98.0,4.7,35.5,412.5,580.46,440.38
2016,7,8,17,30,629.0,93.0,4.6,35.0,360.0,524.45,400.25
2016,7,8,17,45,581.0,87.5,4.5,34.5,307.0,459.55,352.22
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,397.68,304.94
2016,7,8,18,15,470.0,73.5,4.15,33.0,204.0,328.71,251.19
2016,7,8,18,30,407.0,65.0,3.9,32.0,154.0,262.15,197.69
2016,7,8,18,45,311.0,52.5,3.7,31.5,109.5,189.37,138.33
2016,7,8,19,0,215.0,40.0,3.5,31.0,65.0,127.41,87.08
2016,7,8,19,15,107.5,20.0,3.55,30.5,32.5,59.09,20.69
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.0,3.45,24.5,9.0,8.19,0.0
2016,7,9,6,0,0.0,18.0,3.6,25.0,18.0,15.85,1.37
2016,7,9,6,15,20.5,38.5,3.75,25.5,42.0,32.38,20.77
2016,7,9,6,30,41.0,59.0,3.9,26.0,66.0,48.59,35.27
2016,7,9,6,45,63.5,81.5,4.05,26.5,96.5,65.89,50.35
2016,7,9,7,0,86.0,104.0,4.2,27.0,127.0,80.23,62.63
2016,7,9,7,15,102.0,126.0,4.2,27.5,159.5,95.67,75.52
2016,7,9,7,30,118.0,148.0,4.2,28.0,192.0,110.66,87.73
2016,7,9,7,45,391.0,124.0,4.2,28.5,303.0,84.42,65.42
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,65.92,49.67
2016,7,9,8,15,472.5,167.5,4.2,29.5,404.0,126.74,85.31
2016,7,9,8,30,281.0,235.0,4.2,30.0,394.0,193.13,134.83
2016,7,9,8,45,141.5,199.5,4.2,30.5,280.0,177.51,127.06
2016,7,9,9,0,2.0,164.0,4.2,31.0,166.0,142.0,105.03
2016,7,9,9,15,3.5,173.5,4.15,31.5,176.5,151.11,111.48
2016,7,9,9,30,5.0,183.0,4.1,32.0,187.0,160.4,117.99
2016,7,9,9,45,12.0,232.0,4.1,32.5,242.0,204.66,150.67
2016,7,9,10,0,19.0,281.0,4.1,33.0,297.0,249.86,183.54
2016,7,9,10,15,45.5,342.0,4.05,33.5,381.5,309.87,226.73
2016,7,9,10,30,72.0,403.0,4.0,34.0,466.0,378.87,275.67
2016,7,9,10,45,215.5,407.5,4.0,34.5,604.0,474.66,344.31
2016,7,9,11,0,359.0,412.0,4.0,35.0,742.0,584.75,421.74
2016,7,9,11,15,276.0,447.5,3.95,35.0,705.0,577.85,415.44
2016,7,9,11,30,193.0,483.0,3.9,35.0,668.0,564.95,404.97
2016,7,9,11,45,165.5,490.5,3.85,35.5,650.5,563.42,402.52
2016,7,9,12,0,138.0,498.0,3.8,36.0,633.0,559.51,398.3
2016,7,9,12,15,163.5,502.0,3.75,36.0,663.5,595.21,423.06
2016,7,9,12,30,189.0,506.0,3.7,36.0,694.0,631.89,448.16
2016,7,9,12,45,196.0,504.0,3.65,36.5,698.5,647.05,457.38
2016,7,9,13,0,203.0,502.0,3.6,37.0,703.0,661.4,466.14
2016,7,9,13,15,512.0,329.5,3.55,37.0,828.5,813.15,575.06
2016,7,9,13,30,821.0,157.0,3.5,37.0,954.0,946.7,664.33
2016,7,9,13,45,647.0,275.5,3.5,37.0,896.5,912.63,640.9
2016,7,9,14,0,473.0,394.0,3.5,37.0,839.0,865.38,605.98
2016,7,9,14,15,409.0,401.0,3.45,36.5,778.5,814.93,573.99
2016,7,9,14,30,345.0,408.0,3.4,36.0,718.0,752.71,533.95
2016,7,9,14,45,565.0,277.0,3.35,36.0,762.0,844.61,601.67
2016,7,9,15,0,785.0,146.0,3.3,36.0,806.0,913.13,648.54
2016,7,9,15,15,446.5,255.0,3.2,36.0,627.5,701.55,505.76
2016,7,9,15,30,108.0,364.0,3.1,36.0,449.0,456.68,330.4
2016,7,9,15,45,417.0,250.5,3.05,36.0,547.0,655.37,477.94
2016,7,9,16,0,726.0,137.0,3.0,36.0,645.0,798.31,578.56
2016,7,9,16,15,706.5,133.0,3.0,35.5,598.0,757.02,552.72
2016,7,9,16,30,687.0,129.0,3.0,35.0,551.0,714.28,526.77
2016,7,9,16,45,556.5,154.5,3.0,35.0,477.0,617.11,459.4
2016,7,9,17,0,426.0,180.0,3.0,35.0,403.0,521.75,391.14
2016,7,9,17,15,490.0,145.5,2.85,34.5,374.5,510.25,385.64
2016,7,9,17,30,554.0,111.0,2.7,34.0,346.0,496.96,377.6
2016,7,9,17,45,503.0,103.5,2.55,33.5,294.0,425.99,325.32
2016,7,9,18,0,452.0,96.0,2.4,33.0,242.0,364.97,279.05
2016,7,9,18,15,387.5,85.0,2.35,32.5,193.5,297.64,226.7
2016,7,9,18,30,323.0,74.0,2.3,32.0,145.0,236.48,177.69
2016,7,9,18,45,233.5,58.5,2.25,31.5,102.5,167.44,122.09
2016,7,9,19,0,144.0,43.0,2.2,31.0,60.0,102.23,69.36
2016,7,9,19,15,72.0,21.5,2.5,30.5,30.0,46.94,14.86
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.5,5.0,4.55,0.0
2016,7,10,6,0,0.0,10.0,2.5,25.0,10.0,8.79,0.0
2016,7,10,6,15,0.0,26.5,2.75,25.0,26.5,23.37,13.43
2016,7,10,6,30,0.0,43.0,3.0,25.0,43.0,37.46,26.04
2016,7,10,6,45,0.0,64.5,3.3,25.5,64.5,55.12,41.42
2016,7,10,7,0,0.0,86.0,3.6,26.0,86.0,72.54,56.37
2016,7,10,7,15,6.0,107.0,3.7,26.5,109.5,89.46,70.59
2016,7,10,7,30,12.0,128.0,3.8,27.0,133.0,106.24,84.38
2016,7,10,7,45,14.0,146.5,3.9,27.5,153.0,121.09,96.29
2016,7,10,8,0,16.0,165.0,4.0,28.0,173.0,135.82,107.89
2016,7,10,8,15,8.0,154.0,4.0,28.5,158.0,130.02,97.77
2016,7,10,8,30,0.0,143.0,4.0,29.0,143.0,122.82,91.75
2016,7,10,8,45,26.0,208.0,4.0,29.5,225.0,171.4,127.77
2016,7,10,9,0,52.0,273.0,4.0,30.0,307.0,227.59,168.99
2016,7,10,9,15,112.5,309.5,3.95,30.5,390.5,270.8,199.13
2016,7,10,9,30,173.0,346.0,3.9,31.0,474.0,328.92,240.83
2016,7,10,9,45,177.0,368.0,3.9,31.5,505.5,361.97,265.11
2016,7,10,10,0,181.0,390.0,3.9,32.0,537.0,395.54,289.43
2016,7,10,10,15,132.5,400.5,3.9,32.5,511.0,394.45,288.45
2016,7,10,10,30,84.0,411.0,3.9,33.0,485.0,391.89,285.87
2016,7,10,10,45,240.0,402.0,3.9,33.5,621.0,481.68,350.82
2016,7,10,11,0,396.0,393.0,3.9,34.0,757.0,593.73,430.07
2016,7,10,11,15,229.0,418.5,3.9,34.0,630.0,521.37,377.56
2016,7,10,11,30,62.0,444.0,3.9,34.0,503.0,435.15,314.15
2016,7,10,11,45,42.5,403.0,3.9,34.5,444.0,390.69,282.12
2016,7,10,12,0,23.0,362.0,3.9,35.0,385.0,340.5,245.63
2016,7,10,12,15,412.5,268.0,3.9,35.0,676.5,604.59,441.19
2016,7,10,12,30,802.0,174.0,3.9,35.0,968.0,870.41,623.5
2016,7,10,12,45,803.5,173.0,3.95,35.5,967.0,894.15,636.14
2016,7,10,13,0,805.0,172.0,4.0,36.0,966.0,915.08,648.52
2016,7,10,13,15,527.0,327.5,4.05,36.0,845.5,825.8,586.55
2016,7,10,13,30,249.0,483.0,4.1,36.0,725.0,713.17,504.91
2016,7,10,13,45,520.0,326.0,4.15,36.0,818.5,839.04,597.55
2016,7,10,14,0,791.0,169.0,4.2,36.0,912.0,948.33,672.77
2016,7,10,14,15,486.5,307.5,4.2,36.0,760.5,799.61,571.37
2016,7,10,14,30,182.0,446.0,4.2,36.0,609.0,621.19,444.2
2016,7,10,14,45,468.0,305.5,4.2,36.0,704.0,781.27,562.08
2016,7,10,15,0,754.0,165.0,4.2,36.0,799.0,904.15,647.9
2016,7,10,15,15,742.0,162.0,4.2,35.5,762.0,880.64,634.19
2016,7,10,15,30,730.0,159.0,4.2,35.0,725.0,859.61,623.0
2016,7,10,15,45,706.0,159.5,4.25,35.0,681.0,823.87,600.86
2016,7,10,16,0,682.0,160.0,4.3,35.0,637.0,786.37,577.42
2016,7,10,16,15,661.0,155.0,4.3,34.5,590.0,743.99,551.35
2016,7,10,16,30,640.0,150.0,4.3,34.0,543.0,700.33,523.67
2016,7,10,16,45,596.5,150.0,4.3,34.0,491.0,643.72,484.44
2016,7,10,17,0,553.0,150.0,4.3,34.0,439.0,582.08,441.05
2016,7,10,17,15,515.5,142.0,4.1,33.5,388.0,524.43,400.17
2016,7,10,17,30,478.0,134.0,3.9,33.0,337.0,468.47,359.51
2016,7,10,17,45,408.0,128.0,3.75,33.0,284.0,397.58,305.71
2016,7,10,18,0,338.0,122.0,3.6,33.0,231.0,323.02,248.17
2016,7,10,18,15,274.0,106.0,3.4,32.0,183.0,257.6,197.31
2016,7,10,18,30,210.0,90.0,3.2,31.0,135.0,198.71,150.3
2016,7,10,18,45,128.5,68.0,3.0,30.5,93.0,126.48,92.34
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,69.96,47.07
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,29.46,7.15
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,16.53,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,35.39,23.06
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,54.02,39.76
2016,7,11,6,45,214.0,85.5,5.1,26.5,135.5,65.16,49.71
2016,7,11,7,0,301.0,102.0,5.3,27.0,182.0,77.02,59.94
2016,7,11,7,15,359.0,114.5,5.45,27.5,232.0,82.0,64.05
2016,7,11,7,30,417.0,127.0,5.6,28.0,282.0,89.03,69.71
2016,7,11,7,45,480.5,130.5,5.75,28.5,336.0,89.62,69.84
2016,7,11,8,0,544.0,134.0,5.9,29.0,390.0,90.23,69.95
2016,7,11,8,15,577.0,141.0,6.0,29.5,441.5,111.52,71.7
2016,7,11,8,30,610.0,148.0,6.1,30.0,493.0,158.37,95.58
2016,7,11,8,45,644.0,149.5,6.2,30.5,544.0,205.31,128.03
2016,7,11,9,0,678.0,151.0,6.3,31.0,595.0,256.14,167.91
2016,7,11,9,15,697.5,155.0,6.35,31.5,641.0,308.37,211.18
2016,7,11,9,30,717.0,159.0,6.4,32.0,687.0,362.24,255.9
2016,7,11,9,45,735.5,160.5,6.5,32.5,729.0,415.16,299.41
2016,7,11,10,0,754.0,162.0,6.6,33.0,771.0,472.59,345.26
2016,7,11,10,15,765.5,164.5,6.6,33.5,806.5,523.6,385.27
2016,7,11,10,30,777.0,167.0,6.6,34.0,842.0,574.32,423.94
2016,7,11,10,45,786.5,168.5,6.65,34.5,871.5,622.47,459.83
2016,7,11,11,0,796.0,170.0,6.7,35.0,901.0,669.63,494.12
2016,7,11,11,15,802.0,171.5,6.65,35.0,923.0,713.13,525.86
2016,7,11,11,30,808.0,173.0,6.6,35.0,945.0,754.92,555.81
2016,7,11,11,45,798.5,183.5,6.6,35.5,956.0,790.46,579.57
2016,7,11,12,0,789.0,194.0,6.6,36.0,967.0,822.97,600.37
2016,7,11,12,15,791.0,194.5,6.55,36.0,973.0,853.57,620.64
2016,7,11,12,30,793.0,195.0,6.5,36.0,979.0,881.74,639.22
2016,7,11,12,45,791.0,196.0,6.45,36.5,977.0,904.26,652.61
2016,7,11,13,0,789.0,197.0,6.4,37.0,975.0,923.92,664.07
