Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,786.5,196.5,6.3,37.0,965.5,938.65,673.45
2016,7,11,13,30,784.0,196.0,6.2,37.0,956.0,950.07,680.73
2016,7,11,13,45,778.0,195.5,6.15,37.5,938.0,954.74,682.47
2016,7,11,14,0,772.0,195.0,6.1,38.0,920.0,955.95,682.07
2016,7,11,14,15,765.0,193.0,6.05,37.5,895.5,951.3,680.88
2016,7,11,14,30,758.0,191.0,6.0,37.0,871.0,943.27,677.59
2016,7,11,14,45,753.5,185.0,5.95,37.0,840.5,930.41,669.79
2016,7,11,15,0,749.0,179.0,5.9,37.0,810.0,920.63,664.16
2016,7,11,15,15,736.5,176.0,5.85,37.0,772.0,896.74,649.23
2016,7,11,15,30,724.0,173.0,5.8,37.0,734.0,870.1,632.56
2016,7,11,15,45,706.0,169.5,5.8,37.0,690.5,835.48,610.72
2016,7,11,16,0,688.0,166.0,5.8,37.0,647.0,798.8,587.38
2016,7,11,16,15,666.0,161.0,5.75,36.5,599.5,755.37,560.19
2016,7,11,16,30,644.0,156.0,5.7,36.0,552.0,710.68,531.27
2016,7,11,16,45,613.0,151.0,5.7,35.5,501.0,658.11,495.99
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,605.56,459.91
2016,7,11,17,15,544.5,138.0,5.6,34.5,397.5,540.47,413.64
2016,7,11,17,30,507.0,130.0,5.5,34.0,345.0,483.18,371.84
2016,7,11,17,45,452.0,121.0,5.45,33.5,292.5,416.46,321.73
2016,7,11,18,0,397.0,112.0,5.4,33.0,240.0,353.96,273.48
2016,7,11,18,15,329.5,98.5,5.3,32.0,191.0,285.12,219.51
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,215.57,163.74
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,147.84,108.64
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,84.56,57.39
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,38.67,10.16
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,10.01,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,18.35,0.0
2016,7,12,6,15,129.5,41.5,5.15,24.5,60.5,32.92,21.09
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,47.69,34.59
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,53.96,40.4
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,61.2,46.74
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,66.55,51.23
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,72.06,55.69
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,70.66,54.09
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,69.51,52.7
2016,7,12,8,15,670.5,110.0,5.85,29.5,458.0,92.15,54.76
2016,7,12,8,30,699.0,115.0,5.9,30.0,510.0,142.79,80.02
2016,7,12,8,45,727.0,116.5,5.95,30.5,560.5,194.15,115.98
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,253.76,163.24
2016,7,12,9,15,770.5,121.0,6.0,31.5,656.5,307.83,208.59
2016,7,12,9,30,786.0,124.0,6.0,32.0,702.0,362.94,254.86
2016,7,12,9,45,801.0,125.0,6.0,32.5,743.0,417.03,299.67
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,471.54,343.69
2016,7,12,10,15,825.0,128.0,5.95,33.5,819.0,526.44,386.61
2016,7,12,10,30,834.0,130.0,5.9,34.0,854.0,577.18,425.28
2016,7,12,10,45,843.0,130.0,5.9,34.5,882.5,625.31,461.08
2016,7,12,11,0,852.0,130.0,5.9,35.0,911.0,672.16,494.98
2016,7,12,11,15,856.5,131.0,5.85,35.0,932.5,715.17,526.24
2016,7,12,11,30,861.0,132.0,5.8,35.0,954.0,756.12,555.09
2016,7,12,11,45,871.0,128.0,5.8,35.5,969.5,794.97,579.95
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,831.73,603.13
2016,7,12,12,15,881.5,124.0,5.75,36.0,991.0,861.64,622.6
2016,7,12,12,30,882.0,124.0,5.7,36.0,997.0,888.72,640.16
2016,7,12,12,45,884.5,122.0,5.7,36.5,995.5,912.99,654.71
2016,7,12,13,0,887.0,120.0,5.7,37.0,994.0,934.3,667.29
2016,7,12,13,15,885.0,119.5,5.65,37.0,984.0,949.55,677.08
2016,7,12,13,30,883.0,119.0,5.6,37.0,974.0,961.32,684.69
2016,7,12,13,45,880.5,117.0,5.6,37.5,956.5,967.58,687.67
2016,7,12,14,0,878.0,115.0,5.6,38.0,939.0,970.15,688.38
2016,7,12,14,15,872.0,114.0,5.55,38.0,914.0,966.64,686.47
2016,7,12,14,30,866.0,113.0,5.5,38.0,889.0,959.52,682.36
2016,7,12,14,45,859.5,111.0,5.5,38.0,857.5,947.35,675.42
2016,7,12,15,0,853.0,109.0,5.5,38.0,826.0,931.73,666.34
2016,7,12,15,15,843.0,107.0,5.5,37.5,788.0,909.5,654.41
2016,7,12,15,30,833.0,105.0,5.5,37.0,750.0,884.21,640.43
2016,7,12,15,45,816.0,104.5,5.5,37.0,705.5,851.4,620.01
2016,7,12,16,0,799.0,104.0,5.5,37.0,661.0,823.82,603.08
2016,7,12,16,15,781.5,101.0,5.5,36.5,613.5,783.13,578.29
2016,7,12,16,30,764.0,98.0,5.5,36.0,566.0,740.65,551.94
2016,7,12,16,45,734.5,96.5,5.55,36.0,514.5,689.11,517.83
2016,7,12,17,0,705.0,95.0,5.6,36.0,463.0,637.24,482.91
2016,7,12,17,15,673.5,90.5,5.55,35.5,410.5,583.08,445.04
2016,7,12,17,30,642.0,86.0,5.5,35.0,358.0,527.32,404.78
2016,7,12,17,45,592.0,81.5,5.5,34.5,304.5,461.65,355.81
2016,7,12,18,0,542.0,77.0,5.5,34.0,251.0,399.2,307.71
2016,7,12,18,15,479.0,69.0,5.4,33.0,201.0,330.16,253.49
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,266.65,201.87
2016,7,12,18,45,321.5,49.5,5.25,31.5,107.0,191.13,139.92
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,130.0,88.65
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,59.52,16.47
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,9.55,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.1,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,28.35,17.23
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,39.83,27.84
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,45.55,33.1
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,49.36,36.49
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.5,52.49,39.1
2016,7,13,7,30,611.0,79.0,5.0,28.0,304.0,55.5,41.48
2016,7,13,7,45,662.5,80.0,5.15,29.0,359.5,54.41,40.26
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,58.94,43.7
2016,7,13,8,15,739.0,84.5,5.4,30.5,467.0,82.2,45.59
2016,7,13,8,30,764.0,88.0,5.5,31.0,519.0,134.96,71.15
2016,7,13,8,45,788.0,89.0,5.6,31.5,569.5,188.5,108.61
2016,7,13,9,0,812.0,90.0,5.7,32.0,620.0,251.42,158.66
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.5,307.31,205.67
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,363.88,253.29
2016,7,13,9,45,851.0,96.5,5.75,34.0,752.0,418.89,298.45
2016,7,13,10,0,862.0,98.0,5.8,35.0,793.0,473.73,342.09
2016,7,13,10,15,870.0,99.5,5.85,35.0,827.5,526.63,384.44
2016,7,13,10,30,878.0,101.0,5.9,35.0,862.0,578.55,424.98
2016,7,13,10,45,883.5,102.5,5.95,35.5,890.5,627.74,461.63
2016,7,13,11,0,889.0,104.0,6.0,36.0,919.0,675.27,496.06
2016,7,13,11,15,893.0,105.0,6.0,36.5,940.5,719.43,527.15
2016,7,13,11,30,897.0,106.0,6.0,37.0,962.0,761.39,554.76
2016,7,13,11,45,876.5,123.0,6.0,37.5,969.5,795.47,576.19
2016,7,13,12,0,856.0,140.0,6.0,38.0,977.0,825.27,594.58
2016,7,13,12,15,857.0,140.0,6.0,38.0,983.0,855.02,614.13
2016,7,13,12,30,858.0,140.0,6.0,38.0,989.0,882.09,631.87
2016,7,13,12,45,857.0,140.5,6.05,38.5,986.5,905.09,645.8
2016,7,13,13,0,856.0,141.0,6.1,39.0,984.0,925.18,657.83
2016,7,13,13,15,853.5,140.5,6.1,39.0,974.5,939.84,667.52
2016,7,13,13,30,851.0,140.0,6.1,39.0,965.0,951.11,675.12
2016,7,13,13,45,846.5,139.5,6.1,39.0,947.0,956.98,679.32
2016,7,13,14,0,842.0,139.0,6.1,39.0,929.0,959.3,681.35
2016,7,13,14,15,836.0,137.5,6.05,38.5,904.5,955.67,680.83
2016,7,13,14,30,830.0,136.0,6.0,38.0,880.0,948.52,678.15
2016,7,13,14,45,811.0,141.0,6.0,38.0,845.5,942.41,675.11
2016,7,13,15,0,792.0,146.0,6.0,38.0,811.0,922.98,663.38
2016,7,13,15,15,780.5,143.5,5.95,38.0,773.5,899.82,649.05
2016,7,13,15,30,769.0,141.0,5.9,38.0,736.0,873.76,632.82
2016,7,13,15,45,749.0,140.5,5.9,38.0,692.0,839.49,611.31
2016,7,13,16,0,729.0,140.0,5.9,38.0,648.0,807.48,591.25
2016,7,13,16,15,709.5,135.5,5.85,37.5,601.0,765.47,565.19
2016,7,13,16,30,690.0,131.0,5.8,37.0,554.0,721.97,537.78
2016,7,13,16,45,656.0,129.0,5.75,36.5,502.5,668.89,502.85
2016,7,13,17,0,622.0,127.0,5.7,36.0,451.0,615.97,466.45
2016,7,13,17,15,586.5,120.5,5.6,35.5,399.0,557.69,425.25
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,500.56,383.82
2016,7,13,17,45,495.5,107.0,5.4,34.5,294.0,427.66,329.35
2016,7,13,18,0,440.0,100.0,5.3,34.0,241.0,364.92,281.0
2016,7,13,18,15,372.5,88.5,5.0,33.5,192.0,295.93,226.42
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,233.48,175.81
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,156.25,113.63
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,97.69,65.91
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,44.96,10.13
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,9.1,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.76,0.0
2016,7,14,6,15,239.5,33.0,3.95,25.5,64.5,25.71,15.04
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,36.54,25.06
2016,7,14,6,45,445.0,54.5,4.25,26.5,152.5,41.87,29.98
2016,7,14,7,0,528.0,63.0,4.4,27.0,202.0,47.06,34.53
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.5,50.32,37.26
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,53.45,39.76
2016,7,14,7,45,668.5,81.0,4.75,29.0,361.0,55.23,40.95
2016,7,14,8,0,705.0,86.0,4.9,30.0,415.0,62.74,46.86
2016,7,14,8,15,731.5,90.0,4.9,30.5,467.5,85.62,48.65
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,138.51,74.17
2016,7,14,8,45,776.0,98.0,4.95,31.5,569.5,193.08,112.52
2016,7,14,9,0,794.0,102.0,5.0,32.0,619.0,249.43,157.54
2016,7,14,9,15,808.5,105.0,4.95,32.5,665.0,305.56,204.41
2016,7,14,9,30,823.0,108.0,4.9,33.0,711.0,367.95,255.9
2016,7,14,9,45,832.5,111.0,4.85,34.0,751.0,422.79,300.35
2016,7,14,10,0,842.0,114.0,4.8,35.0,791.0,477.31,343.1
2016,7,14,10,15,850.0,116.0,4.75,35.0,826.0,529.76,384.39
2016,7,14,10,30,858.0,118.0,4.7,35.0,861.0,581.26,423.8
2016,7,14,10,45,862.5,120.5,4.7,35.5,889.0,629.88,459.26
2016,7,14,11,0,867.0,123.0,4.7,36.0,917.0,676.78,492.47
2016,7,14,11,15,871.0,124.0,4.7,36.5,938.0,720.19,522.47
2016,7,14,11,30,875.0,125.0,4.7,37.0,959.0,761.44,549.64
2016,7,14,11,45,876.0,127.0,4.7,37.5,972.5,798.89,572.89
2016,7,14,12,0,877.0,129.0,4.7,38.0,986.0,833.68,594.16
2016,7,14,12,15,877.5,129.0,4.7,38.0,991.5,863.63,613.37
2016,7,14,12,30,878.0,129.0,4.7,38.0,997.0,890.77,630.74
2016,7,14,12,45,875.5,130.5,4.75,38.0,994.0,913.69,645.6
2016,7,14,13,0,873.0,132.0,4.8,38.0,991.0,933.56,658.56
2016,7,14,13,15,870.5,131.5,4.85,38.0,981.0,948.39,668.37
2016,7,14,13,30,868.0,131.0,4.9,38.0,971.0,959.76,676.23
2016,7,14,13,45,862.0,131.5,4.95,38.5,952.5,965.16,678.94
2016,7,14,14,0,856.0,132.0,5.0,39.0,934.0,966.97,679.5
2016,7,14,14,15,850.0,130.5,5.05,38.5,909.0,963.25,679.6
2016,7,14,14,30,844.0,129.0,5.1,38.0,884.0,955.97,677.53
2016,7,14,14,45,833.5,128.5,5.15,38.0,852.0,941.89,669.73
2016,7,14,15,0,823.0,128.0,5.2,38.0,820.0,924.54,659.9
2016,7,14,15,15,812.5,126.0,5.25,37.5,782.0,911.87,654.59
2016,7,14,15,30,802.0,124.0,5.3,37.0,744.0,886.59,640.93
2016,7,14,15,45,786.5,122.0,5.35,37.0,701.0,854.0,621.01
2016,7,14,16,0,771.0,120.0,5.4,37.0,658.0,819.02,599.37
2016,7,14,16,15,753.0,116.5,5.35,36.5,610.5,778.15,574.28
2016,7,14,16,30,735.0,113.0,5.3,36.0,563.0,735.56,547.68
2016,7,14,16,45,708.0,110.0,5.25,36.0,512.0,688.2,516.21
2016,7,14,17,0,681.0,107.0,5.2,36.0,461.0,637.45,481.51
2016,7,14,17,15,648.5,101.5,5.05,35.5,408.5,580.0,441.12
2016,7,14,17,30,616.0,96.0,4.9,35.0,356.0,523.36,400.26
2016,7,14,17,45,566.5,90.0,4.8,34.5,302.5,457.22,351.14
2016,7,14,18,0,517.0,84.0,4.7,34.0,249.0,394.27,302.9
2016,7,14,18,15,451.5,75.0,4.45,33.5,199.0,323.86,247.39
2016,7,14,18,30,386.0,66.0,4.2,33.0,149.0,256.64,193.0
2016,7,14,18,45,285.5,53.0,4.0,32.5,105.0,182.34,132.69
2016,7,14,19,0,185.0,40.0,3.8,32.0,61.0,119.51,80.88
2016,7,14,19,15,92.5,20.0,3.8,31.5,30.5,55.29,11.75
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,8.64,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,16.02,0.0
2016,7,15,6,15,116.0,40.0,3.85,25.5,57.0,31.74,19.78
2016,7,15,6,30,205.0,61.0,3.9,26.0,93.0,47.58,34.27
2016,7,15,6,45,303.5,72.5,4.0,26.5,141.0,54.41,40.57
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,61.99,47.19
2016,7,15,7,15,461.0,94.0,4.15,27.5,241.0,68.05,52.27
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,73.86,56.96
2016,7,15,7,45,569.5,109.0,4.3,29.0,347.5,75.43,57.85
2016,7,15,8,0,619.0,114.0,4.4,30.0,402.0,76.12,57.96
2016,7,15,8,15,649.5,119.5,4.4,30.5,454.0,97.07,59.38
2016,7,15,8,30,680.0,125.0,4.4,31.0,506.0,147.15,83.87
2016,7,15,8,45,698.5,131.5,4.45,31.5,555.0,199.68,120.63
2016,7,15,9,0,717.0,138.0,4.5,32.0,604.0,254.18,163.66
2016,7,15,9,15,734.5,142.0,4.45,32.5,650.0,308.28,208.12
2016,7,15,9,30,752.0,146.0,4.4,33.0,696.0,368.57,257.18
2016,7,15,9,45,758.5,152.5,4.35,34.0,735.0,422.06,299.97
2016,7,15,10,0,765.0,159.0,4.3,35.0,774.0,475.18,341.06
2016,7,15,10,15,775.0,161.5,4.15,35.5,809.0,526.26,379.85
2016,7,15,10,30,785.0,164.0,4.0,36.0,844.0,576.86,416.98
2016,7,15,10,45,784.5,171.5,3.85,36.5,870.0,624.51,450.7
2016,7,15,11,0,784.0,179.0,3.7,37.0,896.0,670.29,481.98
2016,7,15,11,15,789.0,180.5,3.55,37.0,917.0,712.9,511.32
2016,7,15,11,30,794.0,182.0,3.4,37.0,938.0,753.74,538.75
2016,7,15,11,45,785.0,191.0,3.3,37.5,948.0,788.13,560.08
2016,7,15,12,0,776.0,200.0,3.2,38.0,958.0,819.55,578.75
2016,7,15,12,15,777.0,200.5,3.2,38.0,964.0,849.17,597.41
2016,7,15,12,30,778.0,201.0,3.2,38.0,970.0,876.35,614.45
2016,7,15,12,45,774.0,203.0,3.2,38.5,966.5,897.81,626.56
2016,7,15,13,0,770.0,205.0,3.2,39.0,963.0,916.38,636.87
2016,7,15,13,15,767.0,204.5,3.3,39.0,953.0,930.54,646.43
2016,7,15,13,30,764.0,204.0,3.4,39.0,943.0,941.43,654.07
2016,7,15,13,45,757.5,203.5,3.5,39.5,925.0,945.6,656.26
2016,7,15,14,0,751.0,203.0,3.6,40.0,907.0,946.36,656.44
2016,7,15,14,15,743.5,201.0,3.7,39.5,882.0,948.98,660.71
2016,7,15,14,30,736.0,199.0,3.8,39.0,857.0,940.63,658.16
2016,7,15,14,45,719.0,200.0,3.95,39.0,824.0,923.04,648.75
2016,7,15,15,0,702.0,201.0,4.1,39.0,791.0,902.55,637.5
2016,7,15,15,15,688.5,197.5,4.1,38.5,753.5,877.95,624.2
2016,7,15,15,30,675.0,194.0,4.1,38.0,716.0,850.75,609.15
2016,7,15,15,45,659.0,188.0,4.2,38.0,673.0,816.31,588.36
2016,7,15,16,0,643.0,182.0,4.3,38.0,630.0,779.82,565.94
2016,7,15,16,15,620.0,176.5,4.3,37.5,583.0,736.16,538.72
2016,7,15,16,30,597.0,171.0,4.3,37.0,536.0,691.39,510.22
2016,7,15,16,45,568.0,163.5,4.3,37.0,486.0,633.15,470.83
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,581.66,435.28
2016,7,15,17,15,500.0,147.5,4.15,36.5,384.5,522.78,394.11
2016,7,15,17,30,461.0,139.0,4.0,36.0,333.0,465.77,353.25
2016,7,15,17,45,409.0,127.5,3.85,35.5,281.5,400.03,304.74
2016,7,15,18,0,357.0,116.0,3.7,35.0,230.0,338.33,257.94
2016,7,15,18,15,290.5,101.0,3.4,34.0,182.0,261.62,198.88
2016,7,15,18,30,224.0,86.0,3.1,33.0,134.0,201.62,151.21
2016,7,15,18,45,145.5,65.0,2.8,32.5,92.5,136.77,99.16
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,74.97,49.66
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,34.29,4.13
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.67,0.0
2016,7,16,6,15,4.0,31.0,2.95,24.5,31.5,26.8,15.82
2016,7,16,6,30,8.0,51.0,3.0,25.0,52.0,43.27,30.78
2016,7,16,6,45,26.5,73.5,3.15,25.5,80.0,59.99,45.46
2016,7,16,7,0,45.0,96.0,3.3,26.0,108.0,77.09,60.19
2016,7,16,7,15,58.0,118.5,3.3,26.5,137.5,93.86,74.29
2016,7,16,7,30,71.0,141.0,3.3,27.0,167.0,110.3,87.78
2016,7,16,7,45,70.0,164.5,3.35,28.0,193.5,126.89,100.91
2016,7,16,8,0,69.0,188.0,3.4,29.0,220.0,143.07,113.39
2016,7,16,8,15,197.0,205.0,3.4,29.5,312.0,155.35,113.64
2016,7,16,8,30,325.0,222.0,3.4,30.0,404.0,187.98,129.27
2016,7,16,8,45,316.5,248.0,3.45,31.0,439.5,229.14,158.74
2016,7,16,9,0,308.0,274.0,3.5,32.0,475.0,269.62,189.51
2016,7,16,9,15,547.0,199.5,3.45,32.5,587.0,300.56,207.09
2016,7,16,9,30,786.0,125.0,3.4,33.0,699.0,363.32,252.02
2016,7,16,9,45,801.5,126.0,3.4,33.5,741.0,417.86,296.21
2016,7,16,10,0,817.0,127.0,3.4,34.0,783.0,472.89,339.56
2016,7,16,10,15,592.0,253.0,3.35,34.5,740.0,504.13,363.92
2016,7,16,10,30,367.0,379.0,3.3,35.0,697.0,517.61,372.57
2016,7,16,10,45,610.0,255.5,3.3,35.5,804.5,586.42,423.35
2016,7,16,11,0,853.0,132.0,3.3,36.0,912.0,675.51,487.78
2016,7,16,11,15,858.0,133.0,3.3,36.5,933.5,719.2,517.17
2016,7,16,11,30,863.0,134.0,3.3,37.0,955.0,760.86,544.34
2016,7,16,11,45,852.5,144.0,3.3,37.5,965.5,795.64,565.39
2016,7,16,12,0,842.0,154.0,3.3,38.0,976.0,827.04,584.06
2016,7,16,12,15,843.0,154.5,3.35,38.0,982.0,857.08,603.24
2016,7,16,12,30,844.0,155.0,3.4,38.0,988.0,884.49,620.73
2016,7,16,12,45,843.0,155.5,3.5,38.0,986.0,907.47,635.7
2016,7,16,13,0,842.0,156.0,3.6,38.0,984.0,927.59,648.96
2016,7,16,13,15,839.5,155.5,3.65,38.0,974.0,942.35,658.63
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,953.77,666.33
2016,7,16,13,45,832.0,154.0,3.8,38.5,946.0,958.89,669.08
2016,7,16,14,0,827.0,153.0,3.9,39.0,928.0,971.97,676.97
2016,7,16,14,15,820.5,151.5,4.0,38.5,903.0,968.01,677.05
2016,7,16,14,30,814.0,150.0,4.1,38.0,878.0,960.51,675.08
2016,7,16,14,45,808.0,146.0,4.2,38.0,847.0,947.42,668.24
2016,7,16,15,0,802.0,142.0,4.3,38.0,816.0,930.93,659.3
2016,7,16,15,15,790.5,139.5,4.35,38.0,778.0,907.58,645.73
2016,7,16,15,30,779.0,137.0,4.4,38.0,740.0,881.28,630.28
2016,7,16,15,45,764.5,133.5,4.45,38.0,696.5,848.48,610.49
2016,7,16,16,0,750.0,130.0,4.5,38.0,653.0,813.27,588.99
2016,7,16,16,15,730.5,126.5,4.55,37.5,605.0,775.39,566.69
2016,7,16,16,30,711.0,123.0,4.6,37.0,557.0,732.26,540.42
2016,7,16,16,45,685.5,118.0,4.65,36.5,506.0,681.54,508.38
2016,7,16,17,0,660.0,113.0,4.7,36.0,455.0,630.36,474.6
2016,7,16,17,15,626.0,107.0,4.65,35.5,402.5,572.05,434.1
2016,7,16,17,30,592.0,101.0,4.6,35.0,350.0,514.72,393.13
2016,7,16,17,45,545.0,94.0,4.55,35.0,297.5,449.89,344.49
2016,7,16,18,0,498.0,87.0,4.5,35.0,245.0,388.04,296.76
2016,7,16,18,15,432.5,77.0,4.25,34.0,195.0,313.55,239.02
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,250.27,188.16
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,178.99,130.14
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,118.25,79.65
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,54.33,7.04
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.19,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,14.74,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.0,27.23,16.07
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,39.89,27.93
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.5,47.18,34.59
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,55.42,41.8
2016,7,17,7,15,518.5,81.0,3.3,26.5,244.5,59.42,45.17
2016,7,17,7,30,574.0,89.0,3.3,27.0,297.0,63.25,48.24
2016,7,17,7,45,619.5,93.5,3.3,28.0,351.5,64.18,48.66
2016,7,17,8,0,665.0,98.0,3.3,29.0,406.0,65.09,49.03
2016,7,17,8,15,693.5,103.0,3.3,29.5,458.5,86.35,50.71
2016,7,17,8,30,722.0,108.0,3.3,30.0,511.0,138.55,75.96
2016,7,17,8,45,745.0,111.5,3.35,31.0,561.5,197.83,117.4
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,253.25,160.78
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.5,308.51,206.39
2016,7,17,9,30,800.0,121.0,3.4,33.0,705.0,364.86,252.85
2016,7,17,9,45,813.0,123.0,3.45,33.5,746.5,420.05,297.72
2016,7,17,10,0,826.0,125.0,3.5,34.0,788.0,475.45,341.49
2016,7,17,10,15,835.0,127.0,3.5,34.5,823.0,531.18,384.01
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,582.76,422.29
2016,7,17,10,45,851.0,130.0,3.55,35.5,887.0,631.29,457.41
2016,7,17,11,0,858.0,131.0,3.6,36.0,916.0,678.35,490.49
2016,7,17,11,15,862.5,132.5,3.65,36.0,937.0,722.38,521.71
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,764.33,550.54
2016,7,17,11,45,873.5,131.5,3.75,36.5,973.0,802.27,574.08
2016,7,17,12,0,880.0,129.0,3.8,37.0,988.0,837.9,595.89
2016,7,17,12,15,880.5,129.5,3.85,37.0,993.5,868.55,615.6
2016,7,17,12,30,881.0,130.0,3.9,37.0,999.0,896.37,633.49
2016,7,17,12,45,881.0,129.0,4.0,37.5,996.5,919.56,647.33
2016,7,17,13,0,881.0,128.0,4.1,38.0,994.0,939.68,659.24
2016,7,17,13,15,878.0,127.5,4.1,38.0,983.5,954.19,668.52
2016,7,17,13,30,875.0,127.0,4.1,38.0,973.0,965.19,675.71
2016,7,17,13,45,871.0,126.0,4.2,38.0,955.0,971.15,680.37
2016,7,17,14,0,867.0,125.0,4.3,38.0,937.0,973.46,682.87
2016,7,17,14,15,861.0,123.5,4.3,38.0,911.5,969.68,681.14
2016,7,17,14,30,855.0,122.0,4.3,38.0,886.0,962.29,677.26
2016,7,17,14,45,846.5,120.5,4.35,38.0,854.0,948.96,669.98
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,932.24,660.63
2016,7,17,15,15,552.0,237.5,4.4,37.5,692.0,792.3,569.57
2016,7,17,15,30,266.0,356.0,4.4,37.0,562.0,625.18,451.67
2016,7,17,15,45,527.5,232.5,4.4,37.0,610.0,740.42,539.32
2016,7,17,16,0,789.0,109.0,4.4,37.0,658.0,825.06,599.63
2016,7,17,16,15,771.0,106.0,4.4,36.5,610.5,784.12,574.43
2016,7,17,16,30,753.0,103.0,4.4,36.0,563.0,741.42,548.37
2016,7,17,16,45,729.0,99.5,4.4,36.0,512.0,692.05,516.11
2016,7,17,17,0,705.0,96.0,4.4,36.0,461.0,644.42,484.6
2016,7,17,17,15,673.5,91.0,4.3,35.5,408.0,587.13,445.1
2016,7,17,17,30,642.0,86.0,4.2,35.0,355.0,530.54,404.76
2016,7,17,17,45,596.0,80.5,4.15,34.5,302.0,465.79,357.05
2016,7,17,18,0,550.0,75.0,4.1,34.0,249.0,403.9,309.86
2016,7,17,18,15,487.0,66.5,3.85,33.5,198.5,333.57,254.48
2016,7,17,18,30,424.0,58.0,3.6,33.0,148.0,268.85,201.85
2016,7,17,18,45,326.0,46.5,3.35,32.5,104.0,190.92,138.52
2016,7,17,19,0,228.0,35.0,3.1,32.0,60.0,128.13,85.89
2016,7,17,19,15,114.0,17.5,3.05,31.5,30.0,57.65,4.71
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,7.73,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,13.96,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,26.06,14.95
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,38.36,26.5
2016,7,18,6,45,358.5,60.5,2.5,26.5,138.0,45.67,33.15
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,53.72,40.17
2016,7,18,7,15,501.0,79.0,2.75,27.5,236.5,57.77,43.58
2016,7,18,7,30,556.0,87.0,2.8,28.0,288.0,61.65,46.68
2016,7,18,7,45,375.0,138.0,2.85,28.5,283.5,94.43,73.82
2016,7,18,8,0,194.0,189.0,2.9,29.0,279.0,137.59,108.91
2016,7,18,8,15,453.0,146.0,2.9,29.5,389.0,109.51,73.34
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,133.85,72.67
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,191.82,113.39
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,246.28,156.42
2016,7,18,9,15,774.0,112.0,2.95,31.5,645.0,300.96,201.69
2016,7,18,9,30,790.0,115.0,2.9,32.0,691.0,356.74,247.76
2016,7,18,9,45,800.5,118.5,2.9,32.5,731.0,411.58,292.39
2016,7,18,10,0,811.0,122.0,2.9,33.0,771.0,469.82,338.06
2016,7,18,10,15,820.0,124.0,2.9,33.5,806.5,521.44,377.64
2016,7,18,10,30,829.0,126.0,2.9,34.0,842.0,572.28,415.36
2016,7,18,10,45,835.5,128.0,2.9,34.5,870.5,620.6,450.11
2016,7,18,11,0,842.0,130.0,2.9,35.0,899.0,667.45,482.78
2016,7,18,11,15,846.5,131.5,2.9,35.0,920.5,710.82,513.24
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,752.16,541.34
2016,7,18,11,45,848.5,137.5,2.9,35.5,954.5,788.32,563.39
2016,7,18,12,0,846.0,142.0,2.9,36.0,967.0,821.69,583.41
2016,7,18,12,15,847.0,142.0,2.9,36.0,973.0,851.43,602.16
2016,7,18,12,30,848.0,142.0,2.9,36.0,979.0,878.49,619.17
2016,7,18,12,45,847.5,142.0,2.95,36.0,977.0,901.49,633.92
2016,7,18,13,0,847.0,142.0,3.0,36.0,975.0,921.58,646.9
2016,7,18,13,15,844.5,141.5,3.05,36.0,965.0,936.23,656.54
2016,7,18,13,30,842.0,141.0,3.1,36.0,955.0,947.52,664.2
2016,7,18,13,45,543.5,301.5,3.15,36.0,823.5,843.07,595.04
2016,7,18,14,0,245.0,462.0,3.2,36.0,692.0,706.92,498.62
2016,7,18,14,15,210.5,453.0,3.25,36.0,646.5,656.21,465.87
2016,7,18,14,30,176.0,444.0,3.3,36.0,601.0,616.6,439.42
2016,7,18,14,45,485.0,292.0,3.35,36.0,703.0,789.33,564.95
2016,7,18,15,0,794.0,140.0,3.4,36.0,805.0,923.03,656.04
2016,7,18,15,15,783.0,137.5,3.45,36.0,767.5,900.23,641.84
2016,7,18,15,30,772.0,135.0,3.5,36.0,730.0,874.49,626.86
2016,7,18,15,45,459.5,228.5,3.55,36.0,577.0,675.79,492.63
2016,7,18,16,0,147.0,322.0,3.6,36.0,424.0,463.04,338.8
2016,7,18,16,15,423.0,222.5,3.65,35.5,486.5,615.03,455.53
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,724.15,537.37
2016,7,18,16,45,642.5,127.0,3.8,35.0,491.5,659.92,493.88
2016,7,18,17,0,586.0,131.0,3.9,35.0,434.0,597.31,450.22
2016,7,18,17,15,527.5,128.0,3.9,34.5,377.5,521.79,397.06
2016,7,18,17,30,469.0,125.0,3.9,34.0,321.0,457.02,350.11
2016,7,18,17,45,432.0,112.0,3.95,33.5,272.5,398.0,306.46
2016,7,18,18,0,395.0,99.0,4.0,33.0,224.0,341.51,263.25
2016,7,18,18,15,341.5,85.0,3.9,32.5,178.0,278.66,213.61
2016,7,18,18,30,288.0,71.0,3.8,32.0,132.0,220.94,166.69
2016,7,18,18,45,214.5,54.0,3.75,32.0,92.0,157.65,114.68
2016,7,18,19,0,141.0,37.0,3.7,32.0,52.0,95.7,63.36
2016,7,18,19,15,70.5,18.5,3.7,31.5,26.0,42.94,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,9.55,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,17.68,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,24.91,13.9
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,34.16,22.99
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,39.16,27.65
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,44.05,31.98
2016,7,19,7,15,565.0,65.0,1.3,27.5,241.0,47.04,34.5
2016,7,19,7,30,617.0,71.0,1.3,28.0,293.0,49.93,36.8
2016,7,19,7,45,659.5,74.5,1.3,28.5,346.5,50.84,37.37
2016,7,19,8,0,702.0,78.0,1.3,29.0,400.0,56.91,42.2
2016,7,19,8,15,728.0,81.5,1.35,29.5,452.0,77.52,43.43
2016,7,19,8,30,754.0,85.0,1.4,30.0,504.0,129.97,67.99
2016,7,19,8,45,775.5,87.0,1.5,31.0,554.0,183.55,104.79
2016,7,19,9,0,797.0,89.0,1.6,32.0,604.0,246.16,153.57
2016,7,19,9,15,812.0,91.5,1.75,32.5,650.0,301.81,199.42
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,358.27,245.94
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,413.52,290.9
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,468.79,334.68
2016,7,19,10,15,860.5,98.5,2.45,34.5,814.0,521.8,375.47
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,573.91,414.35
2016,7,19,10,45,875.5,101.0,2.8,35.5,878.0,623.25,450.36
2016,7,19,11,0,882.0,102.0,3.0,36.0,907.0,671.03,484.34
2016,7,19,11,15,886.0,103.0,3.15,36.0,928.5,715.27,515.99
2016,7,19,11,30,890.0,104.0,3.3,36.0,950.0,757.31,544.33
2016,7,19,11,45,890.5,106.0,3.45,36.5,963.5,795.12,568.16
2016,7,19,12,0,891.0,108.0,3.6,37.0,977.0,830.18,590.04
2016,7,19,12,15,892.0,108.5,3.75,37.0,983.0,861.51,610.66
2016,7,19,12,30,893.0,109.0,3.9,37.0,989.0,889.96,629.44
2016,7,19,12,45,892.0,109.5,4.05,37.5,987.0,913.66,643.88
2016,7,19,13,0,891.0,110.0,4.2,38.0,985.0,934.21,656.33
2016,7,19,13,15,889.0,109.5,4.25,38.0,975.5,949.55,666.42
2016,7,19,13,30,887.0,109.0,4.3,38.0,966.0,961.37,674.4
2016,7,19,13,45,882.0,109.5,4.4,38.0,948.0,967.66,679.25
2016,7,19,14,0,877.0,110.0,4.5,38.0,930.0,970.28,681.92
2016,7,19,14,15,667.5,234.5,4.55,37.5,849.0,912.58,647.17
2016,7,19,14,30,458.0,359.0,4.6,37.0,768.0,831.01,590.35
2016,7,19,14,45,653.5,232.5,4.65,37.0,792.5,896.75,641.02
2016,7,19,15,0,849.0,106.0,4.7,37.0,817.0,931.01,664.33
2016,7,19,15,15,839.0,104.0,4.7,36.5,779.5,908.76,652.16
2016,7,19,15,30,829.0,102.0,4.7,36.0,742.0,883.43,638.27
2016,7,19,15,45,564.5,202.0,4.75,36.0,626.5,749.15,548.51
2016,7,19,16,0,300.0,302.0,4.8,36.0,511.0,590.02,433.8
2016,7,19,16,15,282.5,281.5,4.8,35.5,466.5,546.14,405.26
2016,7,19,16,30,265.0,261.0,4.8,35.0,422.0,502.09,375.59
2016,7,19,16,45,436.5,192.5,4.8,35.0,430.0,565.59,426.34
2016,7,19,17,0,608.0,124.0,4.8,35.0,438.0,606.53,459.77
2016,7,19,17,15,495.0,132.5,4.7,34.5,369.0,504.96,385.73
2016,7,19,17,30,382.0,141.0,4.6,34.0,300.0,419.03,321.68
2016,7,19,17,45,357.5,122.5,4.6,33.5,254.5,365.62,282.07
2016,7,19,18,0,333.0,104.0,4.6,33.0,209.0,313.61,242.14
2016,7,19,18,15,295.0,87.0,4.35,32.5,166.5,258.3,198.16
2016,7,19,18,30,257.0,70.0,4.1,32.0,124.0,206.47,155.76
2016,7,19,18,45,192.0,52.5,3.95,31.5,86.5,139.64,101.31
2016,7,19,19,0,127.0,35.0,3.8,31.0,49.0,88.64,58.46
2016,7,19,19,15,63.5,17.5,3.7,30.5,24.5,39.74,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,24.5,9.5,7.28,0.0
2016,7,20,6,0,58.0,16.0,1.7,25.0,19.0,13.16,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,54.0,24.93,13.82
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,36.9,25.23
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,43.16,31.01
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,49.77,36.81
2016,7,20,7,15,528.5,73.5,1.9,27.5,237.0,53.63,40.07
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,57.33,43.04
2016,7,20,7,45,629.5,84.5,1.9,28.5,343.0,57.84,43.24
2016,7,20,8,0,676.0,88.0,1.9,29.0,397.0,58.39,43.44
2016,7,20,8,15,703.5,92.0,1.95,29.5,449.5,84.31,49.42
2016,7,20,8,30,731.0,96.0,2.0,30.0,502.0,135.86,73.57
2016,7,20,8,45,753.5,99.0,2.05,31.0,552.0,189.07,110.08
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,244.63,153.47
2016,7,20,9,15,504.5,218.0,2.2,32.5,552.5,302.27,208.7
2016,7,20,9,30,233.0,334.0,2.3,33.0,503.0,341.0,245.1
2016,7,20,9,45,141.0,338.5,2.45,33.5,442.5,327.01,236.98
2016,7,20,10,0,49.0,343.0,2.6,34.0,382.0,306.5,222.81
2016,7,20,10,15,451.0,228.5,2.75,34.5,615.0,415.81,301.93
2016,7,20,10,30,853.0,114.0,2.9,35.0,848.0,576.73,417.56
2016,7,20,10,45,562.5,277.0,3.05,35.5,768.0,576.4,415.09
2016,7,20,11,0,272.0,440.0,3.2,36.0,688.0,553.25,395.15
2016,7,20,11,15,574.0,279.0,3.3,36.0,819.0,648.12,466.27
2016,7,20,11,30,876.0,118.0,3.4,36.0,950.0,759.41,546.58
2016,7,20,11,45,590.0,294.0,3.5,36.5,858.5,730.2,520.97
2016,7,20,12,0,304.0,470.0,3.6,37.0,767.0,676.27,477.65
2016,7,20,12,15,346.5,452.5,3.65,37.0,792.5,713.84,504.24
2016,7,20,12,30,389.0,435.0,3.7,37.0,818.0,752.12,530.69
2016,7,20,12,45,622.5,287.0,3.8,37.5,898.5,848.48,599.41
2016,7,20,13,0,856.0,139.0,3.9,38.0,979.0,929.01,651.96
2016,7,20,13,15,486.0,311.5,3.95,38.0,787.5,778.33,550.22
2016,7,20,13,30,116.0,484.0,4.0,38.0,596.0,581.51,409.71
2016,7,20,13,45,156.5,476.5,4.05,38.0,625.0,618.96,437.41
2016,7,20,14,0,197.0,469.0,4.1,38.0,654.0,655.97,463.72
2016,7,20,14,15,246.0,445.5,4.1,37.5,669.5,697.48,494.12
2016,7,20,14,30,295.0,422.0,4.1,37.0,685.0,724.76,515.24
2016,7,20,14,45,528.0,292.0,4.2,37.0,741.5,832.41,594.45
2016,7,20,15,0,761.0,162.0,4.3,37.0,798.0,916.37,653.46
2016,7,20,15,15,413.0,252.5,4.3,37.0,595.5,674.42,488.78
2016,7,20,15,30,65.0,343.0,4.3,37.0,393.0,397.85,288.42
2016,7,20,15,45,379.0,248.5,4.3,37.0,514.0,625.81,458.95
2016,7,20,16,0,693.0,154.0,4.3,37.0,635.0,797.57,581.57
2016,7,20,16,15,640.5,159.5,4.25,36.5,579.0,739.35,543.68
2016,7,20,16,30,588.0,165.0,4.2,36.0,523.0,681.5,505.49
2016,7,20,16,45,491.5,174.5,4.2,36.0,455.5,589.35,440.72
2016,7,20,17,0,395.0,184.0,4.2,36.0,388.0,509.36,383.08
2016,7,20,17,15,371.5,167.5,4.1,35.5,342.0,445.87,338.52
2016,7,20,17,30,348.0,151.0,4.0,35.0,296.0,396.65,303.0
2016,7,20,17,45,392.0,124.0,3.95,34.5,265.0,388.38,297.77
2016,7,20,18,0,436.0,97.0,3.9,34.0,234.0,362.58,278.28
2016,7,20,18,15,369.0,85.0,3.6,33.5,185.0,293.05,223.51
2016,7,20,18,30,302.0,73.0,3.3,33.0,136.0,230.09,172.67
2016,7,20,18,45,217.0,56.0,3.0,32.5,94.0,161.59,117.15
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,96.4,63.53
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,43.18,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,7.5,2.25,24.5,9.5,6.82,0.0
2016,7,21,6,0,96.0,15.0,2.5,25.0,19.0,13.64,0.0
2016,7,21,6,15,219.5,29.0,2.6,25.5,56.0,22.67,11.91
2016,7,21,6,30,343.0,43.0,2.7,26.0,93.0,34.35,23.08
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.5,39.34,27.76
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,44.24,32.11
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,47.62,34.9
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,50.87,37.44
2016,7,21,7,45,670.5,76.0,2.6,30.0,350.0,52.09,38.17
2016,7,21,8,0,711.0,80.0,2.5,31.0,404.0,58.61,43.26
2016,7,21,8,15,737.0,84.0,2.3,31.5,457.0,79.18,44.54
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,132.69,69.35
2016,7,21,8,45,783.0,90.5,1.9,33.0,560.0,187.11,106.44
2016,7,21,9,0,803.0,93.0,1.7,34.0,610.0,243.54,150.19
2016,7,21,9,15,818.0,96.0,1.7,34.5,656.5,306.9,201.24
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,364.3,247.75
2016,7,21,9,45,843.5,101.0,1.75,35.5,744.0,419.71,292.03
