Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,0,854.0,103.0,1.8,36.0,785.0,474.91,334.8
2016,7,21,10,15,862.5,105.0,1.95,36.0,820.5,528.65,376.24
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,581.48,415.94
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,631.34,451.69
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,679.54,485.33
2016,7,21,11,15,886.0,112.0,2.45,37.0,936.0,723.99,516.23
2016,7,21,11,30,890.0,113.0,2.5,37.0,958.0,766.24,543.96
2016,7,21,11,45,891.0,114.5,2.65,37.5,971.5,804.2,567.57
2016,7,21,12,0,892.0,116.0,2.8,38.0,985.0,839.44,589.29
2016,7,21,12,15,893.5,116.5,2.9,38.0,991.0,871.42,609.8
2016,7,21,12,30,895.0,117.0,3.0,38.0,997.0,900.55,628.51
2016,7,21,12,45,894.0,117.0,3.1,38.5,995.5,924.04,642.36
2016,7,21,13,0,893.0,117.0,3.2,39.0,994.0,944.34,654.25
2016,7,21,13,15,891.0,116.5,3.25,39.0,984.0,959.89,664.31
2016,7,21,13,30,889.0,116.0,3.3,39.0,974.0,971.9,672.31
2016,7,21,13,45,888.5,113.0,3.4,39.0,957.0,979.3,677.91
2016,7,21,14,0,888.0,110.0,3.5,39.0,940.0,982.94,681.34
2016,7,21,14,15,882.5,109.0,3.55,39.0,915.0,979.95,680.45
2016,7,21,14,30,877.0,108.0,3.6,39.0,890.0,973.28,677.43
2016,7,21,14,45,870.5,106.0,3.65,39.0,858.0,960.98,671.01
2016,7,21,15,0,864.0,104.0,3.7,39.0,826.0,945.15,662.47
2016,7,21,15,15,854.5,102.0,3.7,38.5,788.0,923.09,651.13
2016,7,21,15,30,845.0,100.0,3.7,38.0,750.0,897.87,637.77
2016,7,21,15,45,832.5,97.5,3.7,38.0,706.5,866.42,618.99
2016,7,21,16,0,820.0,95.0,3.7,38.0,663.0,832.32,598.42
2016,7,21,16,15,803.5,92.0,3.65,37.5,615.0,791.88,574.48
2016,7,21,16,30,787.0,89.0,3.6,37.0,567.0,756.19,553.44
2016,7,21,16,45,765.0,86.0,3.6,37.0,515.5,707.54,522.27
2016,7,21,17,0,743.0,83.0,3.6,37.0,464.0,657.95,489.98
2016,7,21,17,15,713.5,78.5,3.5,36.5,411.0,600.8,452.01
2016,7,21,17,30,684.0,74.0,3.4,36.0,358.0,544.04,412.06
2016,7,21,17,45,642.5,69.0,3.35,35.5,304.5,482.24,367.03
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,421.05,320.79
2016,7,21,18,15,540.5,57.0,2.9,34.0,200.0,350.91,266.2
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,286.12,213.81
2016,7,21,18,45,385.0,40.0,2.15,32.5,104.0,210.53,151.92
2016,7,21,19,0,290.0,30.0,1.8,32.0,59.0,145.53,95.96
2016,7,21,19,15,145.0,15.0,1.8,31.5,29.5,64.41,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,19.0,12.73,0.0
2016,7,22,6,15,242.5,27.0,2.35,25.5,55.5,21.81,11.09
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,31.79,20.91
2016,7,22,6,45,453.5,48.0,2.3,27.0,141.0,36.92,25.64
2016,7,22,7,0,538.0,56.0,2.3,28.0,190.0,41.92,30.0
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.5,45.04,32.56
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,48.04,34.89
2016,7,22,7,45,680.5,71.5,1.9,31.0,349.0,53.81,39.43
2016,7,22,8,0,719.0,75.0,1.8,32.0,403.0,54.95,40.04
2016,7,22,8,15,744.5,79.0,1.85,32.5,455.5,75.52,41.48
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,129.47,66.33
2016,7,22,8,45,791.0,85.0,2.0,33.5,558.5,184.13,103.68
2016,7,22,9,0,812.0,87.0,2.1,34.0,609.0,247.73,153.25
2016,7,22,9,15,826.5,89.5,2.2,34.5,655.0,304.33,199.68
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,361.66,246.7
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,417.52,291.81
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,473.27,335.52
2016,7,22,10,15,872.5,96.5,2.55,36.5,819.5,527.13,376.41
2016,7,22,10,30,881.0,98.0,2.6,37.0,855.0,580.07,415.26
2016,7,22,10,45,887.0,99.0,2.65,37.5,884.0,629.9,450.73
2016,7,22,11,0,893.0,100.0,2.7,38.0,913.0,678.08,484.02
2016,7,22,11,15,897.5,101.0,2.75,38.0,935.0,723.35,515.51
2016,7,22,11,30,902.0,102.0,2.8,38.0,957.0,766.43,543.47
2016,7,22,11,45,899.0,106.5,2.85,38.5,970.0,804.31,566.43
2016,7,22,12,0,896.0,111.0,2.9,39.0,983.0,839.17,587.26
2016,7,22,12,15,897.0,111.5,2.95,39.0,989.0,870.86,607.22
2016,7,22,12,30,898.0,112.0,3.0,39.0,995.0,899.63,625.32
2016,7,22,12,45,897.5,112.0,3.05,39.5,993.5,923.61,639.09
2016,7,22,13,0,897.0,112.0,3.1,40.0,992.0,944.4,650.89
2016,7,22,13,15,895.0,111.5,3.15,40.0,982.0,959.95,660.89
2016,7,22,13,30,893.0,111.0,3.2,40.0,972.0,971.94,668.83
2016,7,22,13,45,889.5,110.5,3.25,40.0,954.5,978.82,673.77
2016,7,22,14,0,886.0,110.0,3.3,40.0,937.0,982.0,676.57
2016,7,22,14,15,881.0,108.5,3.3,40.0,912.0,978.99,675.36
2016,7,22,14,30,876.0,107.0,3.3,40.0,887.0,972.28,672.04
2016,7,22,14,45,861.0,110.0,3.35,40.0,853.5,956.95,663.82
2016,7,22,15,0,846.0,113.0,3.4,40.0,820.0,938.38,653.69
2016,7,22,15,15,836.0,111.0,3.4,39.5,782.0,916.22,642.39
2016,7,22,15,30,826.0,109.0,3.4,39.0,744.0,890.97,629.11
2016,7,22,15,45,813.0,106.5,3.4,39.0,700.5,859.57,610.51
2016,7,22,16,0,800.0,104.0,3.4,39.0,657.0,833.43,595.28
2016,7,22,16,15,782.5,101.0,3.4,38.5,609.5,792.39,571.34
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,749.51,545.86
2016,7,22,16,45,741.5,94.5,3.4,38.0,510.5,699.86,514.19
2016,7,22,17,0,718.0,91.0,3.4,38.0,459.0,649.41,481.46
2016,7,22,17,15,687.0,86.0,3.3,37.5,406.0,593.9,444.36
2016,7,22,17,30,656.0,81.0,3.2,37.0,353.0,536.77,404.37
2016,7,22,17,45,611.5,75.5,3.15,36.5,299.5,471.97,357.45
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,409.92,310.85
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,339.24,256.23
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,274.14,204.01
2016,7,22,18,45,345.0,43.0,2.05,33.5,100.5,198.63,142.69
2016,7,22,19,0,248.0,32.0,1.7,33.0,56.0,132.49,86.48
2016,7,22,19,15,124.0,16.0,1.75,32.5,28.0,58.1,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,25.0,16.0,12.73,0.0
2016,7,23,6,15,189.0,29.0,2.6,25.5,51.5,22.67,11.57
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,33.95,22.68
2016,7,23,6,45,387.0,54.5,2.65,27.0,134.5,42.4,30.25
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,49.17,36.12
2016,7,23,7,15,527.0,73.0,2.55,28.5,233.5,53.46,39.75
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,57.55,43.05
2016,7,23,7,45,626.0,85.0,2.3,30.0,339.5,58.39,43.43
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,59.24,43.78
2016,7,23,8,15,698.5,93.5,2.2,31.5,446.0,78.64,45.0
2016,7,23,8,30,726.0,98.0,2.2,32.0,498.0,136.53,73.8
2016,7,23,8,45,751.5,100.0,2.2,33.0,549.0,189.32,109.51
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,244.84,152.4
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,300.96,198.22
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,358.14,244.82
2016,7,23,9,45,824.5,108.0,2.35,35.5,735.0,418.08,292.43
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,473.11,335.28
2016,7,23,10,15,848.5,110.0,2.45,36.0,812.5,526.28,376.27
2016,7,23,10,30,857.0,112.0,2.5,36.0,848.0,578.56,415.45
2016,7,23,10,45,866.0,112.0,2.65,36.5,878.0,628.4,451.36
2016,7,23,11,0,875.0,112.0,2.8,37.0,908.0,676.9,485.4
2016,7,23,11,15,880.0,113.0,2.9,37.5,930.0,721.88,515.99
2016,7,23,11,30,885.0,114.0,3.0,38.0,952.0,764.75,543.39
2016,7,23,11,45,888.0,114.5,3.1,38.5,966.0,803.36,567.16
2016,7,23,12,0,891.0,115.0,3.2,39.0,980.0,839.38,589.09
2016,7,23,12,15,892.0,115.0,3.25,39.0,986.5,870.56,608.8
2016,7,23,12,30,893.0,115.0,3.3,39.0,993.0,898.83,626.67
2016,7,23,12,45,893.0,114.5,3.4,39.0,991.5,922.76,642.13
2016,7,23,13,0,893.0,114.0,3.5,39.0,990.0,943.52,655.68
2016,7,23,13,15,891.0,113.5,3.55,39.0,980.0,959.05,665.76
2016,7,23,13,30,889.0,113.0,3.6,39.0,970.0,971.03,673.75
2016,7,23,13,45,885.0,112.5,3.65,39.5,952.5,977.43,676.98
2016,7,23,14,0,881.0,112.0,3.7,40.0,935.0,980.13,678.04
2016,7,23,14,15,875.5,111.0,3.7,40.0,909.5,977.17,676.85
2016,7,23,14,30,870.0,110.0,3.7,40.0,884.0,970.53,673.54
2016,7,23,14,45,855.0,113.0,3.7,40.0,850.5,955.25,664.96
2016,7,23,15,0,840.0,116.0,3.7,40.0,817.0,936.75,654.48
2016,7,23,15,15,829.5,113.5,3.7,39.5,778.5,913.69,642.53
2016,7,23,15,30,819.0,111.0,3.7,39.0,740.0,887.57,628.6
2016,7,23,15,45,805.0,108.5,3.75,39.0,696.5,863.7,615.03
2016,7,23,16,0,791.0,106.0,3.8,39.0,653.0,828.7,594.09
2016,7,23,16,15,773.5,103.0,3.8,38.5,605.0,787.89,570.15
2016,7,23,16,30,756.0,100.0,3.8,38.0,557.0,745.26,544.63
2016,7,23,16,45,732.5,96.0,3.8,38.0,506.0,695.3,512.53
2016,7,23,17,0,709.0,92.0,3.8,38.0,455.0,644.57,479.37
2016,7,23,17,15,677.5,87.5,3.75,37.5,402.0,589.74,442.59
2016,7,23,17,30,646.0,83.0,3.7,37.0,349.0,533.24,402.91
2016,7,23,17,45,601.5,77.0,3.65,36.5,296.0,468.25,355.6
2016,7,23,18,0,557.0,71.0,3.6,36.0,243.0,406.03,308.64
2016,7,23,18,15,494.0,62.5,3.3,35.0,192.5,334.96,253.6
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,269.58,201.05
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,194.1,139.61
2016,7,23,19,0,237.0,31.0,2.5,33.0,54.0,127.92,83.06
2016,7,23,19,15,118.5,15.5,2.6,32.5,27.0,55.88,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,22.66,11.36
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.7,23.27
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,42.5,30.39
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,50.89,37.74
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,55.09,41.3
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,59.1,44.55
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,59.87,44.87
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,60.65,45.16
2016,7,24,8,15,692.0,95.5,2.55,30.5,443.5,79.66,46.23
2016,7,24,8,30,720.0,100.0,2.5,31.0,496.0,137.44,75.11
2016,7,24,8,45,747.0,101.5,2.45,32.0,547.0,189.77,110.57
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,245.03,153.4
2016,7,24,9,15,789.5,105.5,2.35,33.5,644.0,300.51,198.93
2016,7,24,9,30,805.0,108.0,2.3,34.0,690.0,357.0,245.13
2016,7,24,9,45,819.5,109.5,2.3,34.5,732.0,417.53,293.27
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,473.1,336.5
2016,7,24,10,15,842.5,112.5,2.3,35.5,809.5,525.64,376.22
2016,7,24,10,30,851.0,114.0,2.3,36.0,845.0,577.3,413.93
2016,7,24,10,45,858.0,115.0,2.35,36.5,874.0,626.52,448.92
2016,7,24,11,0,865.0,116.0,2.4,37.0,903.0,674.25,481.84
2016,7,24,11,15,869.5,117.0,2.45,37.0,924.5,718.53,512.63
2016,7,24,11,30,874.0,118.0,2.5,37.0,946.0,760.68,540.44
2016,7,24,11,45,873.0,121.5,2.6,37.5,959.0,798.37,563.62
2016,7,24,12,0,872.0,125.0,2.7,38.0,972.0,833.27,584.84
2016,7,24,12,15,873.0,125.5,2.7,38.0,978.0,864.43,604.18
2016,7,24,12,30,874.0,126.0,2.7,38.0,984.0,892.77,621.7
2016,7,24,12,45,871.5,127.0,2.75,38.5,981.5,915.48,634.72
2016,7,24,13,0,869.0,128.0,2.8,39.0,979.0,935.05,645.82
2016,7,24,13,15,866.5,127.5,2.8,39.0,969.0,949.94,655.08
2016,7,24,13,30,864.0,127.0,2.8,39.0,959.0,961.36,662.31
2016,7,24,13,45,859.0,127.0,2.85,39.0,941.5,967.27,666.68
2016,7,24,14,0,854.0,127.0,2.9,39.0,924.0,969.57,668.99
2016,7,24,14,15,848.5,125.5,2.9,39.0,898.5,966.31,667.62
2016,7,24,14,30,843.0,124.0,2.9,39.0,873.0,959.45,664.2
2016,7,24,14,45,823.5,129.0,2.9,39.0,838.5,942.11,654.41
2016,7,24,15,0,804.0,134.0,2.9,39.0,804.0,932.02,649.3
2016,7,24,15,15,792.5,131.5,2.9,38.5,766.0,908.43,637.07
2016,7,24,15,30,781.0,129.0,2.9,38.0,728.0,881.88,623.0
2016,7,24,15,45,763.5,127.0,2.9,38.0,684.0,847.67,602.64
2016,7,24,16,0,746.0,125.0,2.9,38.0,640.0,811.21,580.72
2016,7,24,16,15,727.0,121.0,2.9,37.5,592.5,769.31,556.16
2016,7,24,16,30,708.0,117.0,2.9,37.0,545.0,729.33,532.52
2016,7,24,16,45,677.0,114.5,2.95,37.0,493.0,676.93,499.07
2016,7,24,17,0,646.0,112.0,3.0,37.0,441.0,624.47,464.37
2016,7,24,17,15,612.0,105.5,3.0,36.5,389.0,565.72,424.53
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,508.0,384.14
2016,7,24,17,45,526.0,92.0,3.0,36.0,284.0,440.3,334.19
2016,7,24,18,0,474.0,85.0,3.0,36.0,231.0,376.13,285.36
2016,7,24,18,15,409.0,74.5,2.85,35.5,182.0,302.22,228.13
2016,7,24,18,30,344.0,64.0,2.7,35.0,133.0,239.5,177.78
2016,7,24,18,45,249.5,49.0,2.55,34.5,91.0,166.97,119.44
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,105.47,67.63
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,46.72,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.46,0.0
2016,7,25,6,15,19.5,28.0,2.05,27.0,30.5,23.91,11.96
2016,7,25,6,30,39.0,50.0,2.0,27.0,55.0,41.31,28.59
2016,7,25,6,45,70.0,75.0,2.0,27.0,90.0,58.86,44.04
2016,7,25,7,0,101.0,100.0,2.0,27.0,125.0,76.87,59.64
2016,7,25,7,15,151.0,117.0,2.0,27.0,164.5,89.58,70.49
2016,7,25,7,30,201.0,134.0,2.0,27.0,204.0,97.45,77.0
2016,7,25,7,45,299.5,144.0,2.0,27.5,268.5,104.09,82.15
2016,7,25,8,0,398.0,154.0,2.0,28.0,333.0,103.32,81.04
2016,7,25,8,15,432.5,173.0,1.9,28.0,390.5,126.06,87.77
2016,7,25,8,30,467.0,192.0,1.8,28.0,448.0,173.95,113.97
2016,7,25,8,45,504.5,196.5,1.75,28.5,497.5,216.65,142.5
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,263.63,177.84
2016,7,25,9,15,563.0,208.5,1.6,29.5,592.0,312.32,216.35
2016,7,25,9,30,584.0,216.0,1.5,30.0,637.0,362.55,255.92
2016,7,25,9,45,623.5,208.0,1.4,30.5,682.0,409.82,292.45
2016,7,25,10,0,663.0,200.0,1.3,31.0,727.0,460.67,330.74
2016,7,25,10,15,675.5,204.0,1.35,31.5,762.0,510.57,367.88
2016,7,25,10,30,688.0,208.0,1.4,32.0,797.0,560.56,403.94
2016,7,25,10,45,717.0,197.5,1.45,33.0,830.5,608.48,436.96
2016,7,25,11,0,746.0,187.0,1.5,34.0,864.0,657.13,469.52
2016,7,25,11,15,752.0,189.0,1.65,34.5,886.0,699.85,498.63
2016,7,25,11,30,758.0,191.0,1.8,35.0,908.0,741.0,526.15
2016,7,25,11,45,784.5,176.5,1.95,35.5,928.0,782.27,553.72
2016,7,25,12,0,811.0,162.0,2.1,36.0,948.0,822.58,578.88
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.0,853.82,597.73
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,882.42,614.89
2016,7,25,12,45,818.5,159.0,2.45,37.5,961.5,906.76,629.76
2016,7,25,13,0,823.0,155.0,2.6,38.0,961.0,917.39,636.12
2016,7,25,13,15,821.0,154.5,2.7,38.0,951.5,932.4,646.35
2016,7,25,13,30,819.0,154.0,2.8,38.0,942.0,955.64,661.74
2016,7,25,13,45,817.5,151.0,2.9,38.5,925.5,950.67,658.26
2016,7,25,14,0,816.0,148.0,3.0,39.0,909.0,953.68,660.05
2016,7,25,14,15,492.5,295.0,3.1,38.5,751.0,803.83,564.02
2016,7,25,14,30,169.0,442.0,3.2,38.0,593.0,611.26,431.13
2016,7,25,14,45,232.5,414.5,3.35,38.0,613.0,646.79,459.01
2016,7,25,15,0,296.0,387.0,3.5,38.0,633.0,694.7,493.66
2016,7,25,15,15,509.5,272.0,3.6,37.5,672.0,789.63,564.94
2016,7,25,15,30,723.0,157.0,3.7,37.0,711.0,864.26,619.6
2016,7,25,15,45,406.5,233.5,3.8,37.0,542.0,638.06,464.97
2016,7,25,16,0,90.0,310.0,3.9,37.0,373.0,388.29,283.74
2016,7,25,16,15,45.0,233.0,4.0,36.5,264.5,266.96,196.78
2016,7,25,16,30,0.0,156.0,4.1,36.0,156.0,141.83,103.12
2016,7,25,16,45,9.5,168.5,4.2,35.5,173.5,162.29,119.71
2016,7,25,17,0,19.0,181.0,4.3,35.0,191.0,183.0,136.41
2016,7,25,17,15,9.5,96.0,4.25,34.5,101.0,92.43,67.13
2016,7,25,17,30,0.0,11.0,4.2,34.0,11.0,9.68,2.04
2016,7,25,17,45,0.0,9.0,4.2,33.5,9.0,7.91,0.67
2016,7,25,18,0,0.0,7.0,4.2,33.0,7.0,6.15,0.0
2016,7,25,18,15,0.0,5.5,4.05,32.0,5.5,4.83,0.0
2016,7,25,18,30,0.0,4.0,3.9,31.0,4.0,3.51,0.0
2016,7,25,18,45,0.0,2.5,3.8,30.5,2.5,2.19,0.0
2016,7,25,19,0,0.0,1.0,3.7,30.0,1.0,0.88,0.0
2016,7,25,19,15,0.0,0.5,3.6,29.5,0.5,0.45,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.37,0.0
2016,7,26,6,15,61.0,29.5,2.25,25.0,38.0,24.44,12.21
2016,7,26,6,30,113.0,52.0,2.3,25.0,68.0,40.74,28.34
2016,7,26,6,45,174.5,74.5,2.4,25.5,111.0,57.25,42.95
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,73.23,56.83
2016,7,26,7,15,126.5,109.5,2.5,26.0,141.0,84.68,66.67
2016,7,26,7,30,17.0,122.0,2.5,26.0,128.0,101.15,80.47
2016,7,26,7,45,15.0,138.5,2.55,26.5,144.5,114.65,91.36
2016,7,26,8,0,13.0,155.0,2.6,27.0,161.0,128.02,101.92
2016,7,26,8,15,84.5,196.5,2.6,27.0,242.5,153.07,115.28
2016,7,26,8,30,156.0,238.0,2.6,27.0,324.0,189.05,138.22
2016,7,26,8,45,157.0,263.5,2.65,27.5,357.0,221.42,161.6
2016,7,26,9,0,158.0,289.0,2.7,28.0,390.0,254.25,186.27
2016,7,26,9,15,219.5,305.5,2.7,28.0,457.5,298.28,218.14
2016,7,26,9,30,281.0,322.0,2.7,28.0,525.0,343.51,251.65
2016,7,26,9,45,211.0,351.5,2.75,28.5,509.0,365.05,269.34
2016,7,26,10,0,141.0,381.0,2.8,29.0,493.0,372.78,275.64
2016,7,26,10,15,408.0,297.5,2.8,29.0,642.0,450.27,332.98
2016,7,26,10,30,675.0,214.0,2.8,29.0,791.0,558.74,413.3
2016,7,26,10,45,460.5,329.5,2.8,29.5,729.5,561.32,412.97
2016,7,26,11,0,246.0,445.0,2.8,30.0,668.0,542.9,396.51
2016,7,26,11,15,208.0,461.5,2.8,30.0,653.5,548.55,400.06
2016,7,26,11,30,170.0,478.0,2.8,30.0,639.0,548.9,399.54
2016,7,26,11,45,462.0,338.5,2.8,30.5,784.0,674.88,492.48
2016,7,26,12,0,754.0,199.0,2.8,31.0,929.0,809.16,587.59
2016,7,26,12,15,755.5,199.5,2.8,31.0,935.5,839.04,606.08
2016,7,26,12,30,757.0,200.0,2.8,31.0,942.0,866.5,623.73
2016,7,26,12,45,759.0,198.0,2.8,31.0,941.0,889.61,638.54
2016,7,26,13,0,761.0,196.0,2.8,31.0,940.0,909.96,651.61
2016,7,26,13,15,518.0,334.5,2.8,31.0,838.5,835.65,598.79
2016,7,26,13,30,275.0,473.0,2.8,31.0,737.0,737.68,527.64
2016,7,26,13,45,515.0,329.0,2.85,31.0,813.0,849.24,610.21
2016,7,26,14,0,755.0,185.0,2.9,31.0,889.0,943.46,675.78
2016,7,26,14,15,536.5,299.0,2.9,30.5,792.5,851.92,614.14
2016,7,26,14,30,318.0,413.0,2.9,30.0,696.0,742.22,537.21
2016,7,26,14,45,216.0,407.0,2.9,30.0,596.0,623.55,455.74
2016,7,26,15,0,114.0,401.0,2.9,30.0,496.0,519.96,382.02
2016,7,26,15,15,121.0,382.0,2.85,30.0,478.5,507.86,374.97
2016,7,26,15,30,128.0,363.0,2.8,30.0,461.0,494.75,366.75
2016,7,26,15,45,369.0,278.5,2.8,30.0,537.0,637.11,475.17
2016,7,26,16,0,610.0,194.0,2.8,30.0,613.0,772.26,574.01
2016,7,26,16,15,614.5,171.0,2.75,29.5,566.5,734.24,549.66
2016,7,26,16,30,619.0,148.0,2.7,29.0,520.0,693.01,523.91
2016,7,26,16,45,316.0,161.0,2.7,29.0,350.0,441.32,339.54
2016,7,26,17,0,13.0,174.0,2.7,29.0,180.0,171.53,129.9
2016,7,26,17,15,9.0,154.5,2.6,28.5,158.5,150.06,114.22
2016,7,26,17,30,5.0,135.0,2.5,28.0,137.0,128.91,98.05
2016,7,26,17,45,224.0,112.0,2.4,28.0,180.5,264.4,208.36
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,359.76,281.93
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,289.99,225.43
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,226.77,173.32
2016,7,26,18,45,226.0,48.5,1.7,26.5,86.0,157.95,116.25
2016,7,26,19,0,141.0,32.0,1.5,26.0,45.0,99.02,64.26
2016,7,26,19,15,70.5,16.0,1.5,26.0,22.5,33.5,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,24.72,12.19
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,42.99,30.33
2016,7,27,6,45,82.0,75.5,1.2,24.5,90.5,59.08,44.67
2016,7,27,7,0,76.0,97.0,1.4,25.0,115.0,76.93,60.16
2016,7,27,7,15,114.5,116.0,1.45,25.5,151.5,88.66,70.11
2016,7,27,7,30,153.0,135.0,1.5,26.0,188.0,102.22,81.29
2016,7,27,7,45,163.0,160.0,1.55,26.5,225.0,118.81,94.71
2016,7,27,8,0,173.0,185.0,1.6,27.0,262.0,134.81,107.35
2016,7,27,8,15,106.0,199.0,1.6,27.5,248.5,147.76,110.3
2016,7,27,8,30,39.0,213.0,1.6,28.0,235.0,169.71,126.88
2016,7,27,8,45,80.0,250.0,1.65,28.5,299.5,207.78,153.36
2016,7,27,9,0,121.0,287.0,1.7,29.0,364.0,244.96,179.28
2016,7,27,9,15,122.5,311.0,1.75,29.0,394.0,275.1,202.01
2016,7,27,9,30,124.0,335.0,1.8,29.0,424.0,305.68,224.99
2016,7,27,9,45,159.0,357.5,1.85,29.5,479.0,348.93,256.05
2016,7,27,10,0,194.0,380.0,1.9,30.0,534.0,396.34,289.93
2016,7,27,10,15,269.0,382.5,2.0,30.0,607.0,448.77,328.02
2016,7,27,10,30,344.0,385.0,2.1,30.0,680.0,513.3,374.62
2016,7,27,10,45,286.5,416.0,2.25,30.5,667.5,526.34,383.17
2016,7,27,11,0,229.0,447.0,2.4,31.0,655.0,535.48,388.59
2016,7,27,11,15,237.5,457.5,2.5,31.0,678.0,566.52,410.56
2016,7,27,11,30,246.0,468.0,2.6,31.0,701.0,598.19,432.66
2016,7,27,11,45,282.5,467.0,2.75,31.0,738.5,643.0,464.37
2016,7,27,12,0,319.0,466.0,2.9,31.0,776.0,689.59,497.04
2016,7,27,12,15,479.5,376.0,2.95,31.0,844.5,768.21,554.14
2016,7,27,12,30,640.0,286.0,3.0,31.0,913.0,848.12,611.25
2016,7,27,12,45,643.5,282.5,3.15,31.0,912.5,870.23,626.47
2016,7,27,13,0,647.0,279.0,3.3,31.0,912.0,889.85,640.48
2016,7,27,13,15,644.0,278.0,3.35,31.0,902.5,902.89,649.48
2016,7,27,13,30,641.0,277.0,3.4,31.0,893.0,912.9,656.61
2016,7,27,13,45,639.5,272.0,3.45,31.0,876.5,917.49,660.41
2016,7,27,14,0,638.0,267.0,3.5,31.0,860.0,918.92,662.28
2016,7,27,14,15,629.5,264.0,3.5,31.0,836.0,912.27,658.52
2016,7,27,14,30,621.0,261.0,3.5,31.0,812.0,902.54,652.89
2016,7,27,14,45,637.0,240.0,3.5,31.0,786.5,895.9,650.21
2016,7,27,15,0,653.0,219.0,3.5,31.0,761.0,885.46,644.91
2016,7,27,15,15,638.5,214.5,3.45,31.0,723.5,859.33,628.48
2016,7,27,15,30,624.0,210.0,3.4,31.0,686.0,830.73,610.26
2016,7,27,15,45,606.5,204.0,3.35,31.0,644.0,795.63,587.56
2016,7,27,16,0,589.0,198.0,3.3,31.0,602.0,758.65,563.43
2016,7,27,16,15,565.0,191.0,3.15,30.5,555.5,707.6,530.04
2016,7,27,16,30,541.0,184.0,3.0,30.0,509.0,662.17,499.92
2016,7,27,16,45,514.0,174.0,2.85,30.0,460.0,610.76,464.05
2016,7,27,17,0,487.0,164.0,2.7,30.0,411.0,559.56,427.75
2016,7,27,17,15,447.5,153.5,2.3,29.5,360.0,499.69,384.31
2016,7,27,17,30,408.0,143.0,1.9,29.0,309.0,441.9,341.47
2016,7,27,17,45,362.5,128.5,1.55,29.0,259.5,378.64,293.05
2016,7,27,18,0,317.0,114.0,1.2,29.0,210.0,309.22,239.06
2016,7,27,18,15,251.0,97.0,1.1,28.5,163.0,241.9,186.15
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,181.54,137.43
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,119.43,86.88
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,58.45,35.83
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,21.78,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,10.0,8.19,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.5,22.99,10.5
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,38.01,25.99
2016,7,28,6,45,273.5,62.5,2.7,25.5,118.0,47.26,34.48
2016,7,28,7,0,363.0,77.0,2.9,26.0,163.0,57.23,43.26
2016,7,28,7,15,423.0,87.5,2.95,26.0,213.5,63.78,48.97
2016,7,28,7,30,483.0,98.0,3.0,26.0,264.0,70.07,54.26
2016,7,28,7,45,375.0,136.0,3.15,26.5,279.0,93.8,74.0
2016,7,28,8,0,267.0,174.0,3.3,27.0,294.0,122.02,97.06
2016,7,28,8,15,259.0,201.0,3.25,27.5,329.5,145.8,106.61
2016,7,28,8,30,251.0,228.0,3.2,28.0,365.0,184.34,130.6
2016,7,28,8,45,310.5,240.0,3.2,28.5,426.0,223.03,156.04
2016,7,28,9,0,370.0,252.0,3.2,29.0,487.0,268.83,189.04
2016,7,28,9,15,234.5,290.5,3.1,29.0,444.0,285.95,207.95
2016,7,28,9,30,99.0,329.0,3.0,29.0,401.0,298.95,221.66
2016,7,28,9,45,444.5,229.5,2.9,29.5,578.5,357.41,260.9
2016,7,28,10,0,790.0,130.0,2.8,30.0,756.0,466.8,340.68
2016,7,28,10,15,800.0,132.5,2.75,30.5,791.5,519.91,381.33
2016,7,28,10,30,810.0,135.0,2.7,31.0,827.0,572.48,420.4
2016,7,28,10,45,819.5,135.5,2.7,31.5,856.5,622.07,456.3
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,669.66,489.75
2016,7,28,11,15,834.0,137.5,2.75,32.0,908.0,713.49,520.95
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,755.36,549.85
2016,7,28,11,45,844.5,138.0,2.85,32.0,945.0,793.39,574.79
2016,7,28,12,0,850.0,137.0,2.9,32.0,960.0,829.13,598.11
2016,7,28,12,15,610.0,289.5,2.95,32.0,882.0,802.03,577.06
2016,7,28,12,30,370.0,442.0,3.0,32.0,804.0,747.55,534.88
2016,7,28,12,45,611.0,289.5,3.1,32.5,886.5,847.93,608.05
2016,7,28,13,0,852.0,137.0,3.2,33.0,969.0,931.61,663.35
2016,7,28,13,15,850.0,136.5,3.25,33.0,959.5,946.86,673.0
2016,7,28,13,30,848.0,136.0,3.3,33.0,950.0,958.7,681.12
2016,7,28,13,45,478.5,298.0,3.4,33.0,756.0,784.85,564.67
2016,7,28,14,0,109.0,460.0,3.5,33.0,562.0,551.39,397.28
2016,7,28,14,15,147.5,450.0,3.55,32.5,583.0,596.77,432.18
2016,7,28,14,30,186.0,440.0,3.6,32.0,604.0,627.55,455.9
2016,7,28,14,45,237.5,413.0,3.7,32.0,615.0,651.91,475.18
2016,7,28,15,0,289.0,386.0,3.8,32.0,626.0,689.04,503.03
2016,7,28,15,15,150.0,308.0,3.8,31.5,432.5,458.1,340.39
2016,7,28,15,30,11.0,230.0,3.8,31.0,239.0,221.06,164.04
2016,7,28,15,45,136.5,267.5,3.85,31.0,362.0,400.56,302.36
2016,7,28,16,0,262.0,305.0,3.9,31.0,485.0,565.23,424.13
2016,7,28,16,15,264.0,280.0,3.85,30.5,449.5,533.86,403.02
2016,7,28,16,30,266.0,255.0,3.8,30.0,414.0,501.07,381.44
2016,7,28,16,45,220.0,235.0,3.8,30.0,358.0,421.56,323.37
2016,7,28,17,0,174.0,215.0,3.8,30.0,302.0,358.88,276.64
2016,7,28,17,15,168.5,189.0,3.65,29.5,266.0,320.79,249.03
2016,7,28,17,30,163.0,163.0,3.5,29.0,230.0,282.5,220.53
2016,7,28,17,45,149.5,139.5,3.35,28.5,193.5,242.22,189.57
2016,7,28,18,0,136.0,116.0,3.2,28.0,157.0,202.77,158.45
2016,7,28,18,15,114.0,93.5,3.0,27.5,123.0,161.21,124.75
2016,7,28,18,30,92.0,71.0,2.8,27.0,89.0,121.56,91.89
2016,7,28,18,45,57.0,50.0,2.6,27.0,60.0,80.75,57.73
2016,7,28,19,0,22.0,29.0,2.4,27.0,31.0,37.75,21.03
2016,7,28,19,15,11.0,14.5,2.4,26.5,15.5,16.15,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,22.24,9.64
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,35.45,23.94
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,45.82,33.39
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,55.81,42.23
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,62.42,48.01
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,68.75,53.37
2016,7,29,7,45,534.0,103.5,2.6,25.5,316.0,72.33,56.15
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,74.94,58.03
2016,7,29,8,15,495.5,152.5,2.7,26.0,393.0,114.38,78.49
2016,7,29,8,30,413.0,194.0,2.7,26.0,418.0,170.57,114.64
2016,7,29,8,45,222.0,219.0,2.75,26.5,340.5,195.25,139.46
2016,7,29,9,0,31.0,244.0,2.8,27.0,263.0,202.74,152.6
2016,7,29,9,15,133.0,286.5,2.75,27.5,380.5,261.46,193.68
2016,7,29,9,30,235.0,329.0,2.7,28.0,498.0,339.46,249.78
2016,7,29,9,45,221.5,353.0,2.7,28.5,520.0,370.98,273.6
2016,7,29,10,0,208.0,377.0,2.7,29.0,542.0,401.04,295.8
2016,7,29,10,15,123.5,367.5,2.65,29.0,467.0,367.88,272.26
2016,7,29,10,30,39.0,358.0,2.6,29.0,392.0,326.67,241.82
2016,7,29,10,45,34.0,356.5,2.55,29.5,387.0,327.83,242.04
2016,7,29,11,0,29.0,355.0,2.5,30.0,382.0,328.12,241.46
2016,7,29,11,15,134.0,412.0,2.35,30.0,538.0,456.21,334.61
2016,7,29,11,30,239.0,469.0,2.2,30.0,694.0,594.49,431.01
2016,7,29,11,45,331.5,443.5,2.1,30.5,761.0,662.75,477.1
2016,7,29,12,0,424.0,418.0,2.0,31.0,828.0,737.65,526.89
2016,7,29,12,15,350.5,450.5,1.85,31.0,791.0,721.81,513.29
2016,7,29,12,30,277.0,483.0,1.7,31.0,754.0,703.31,498.42
2016,7,29,12,45,566.0,309.0,1.6,31.5,861.5,825.26,584.21
2016,7,29,13,0,855.0,135.0,1.5,32.0,969.0,933.72,652.26
2016,7,29,13,15,552.5,306.0,1.45,32.0,843.0,843.94,591.43
2016,7,29,13,30,250.0,477.0,1.4,32.0,717.0,719.7,503.92
2016,7,29,13,45,236.0,470.0,1.4,32.5,693.5,694.9,488.33
2016,7,29,14,0,222.0,463.0,1.4,33.0,670.0,679.63,477.83
2016,7,29,14,15,256.0,441.5,1.5,33.0,673.5,709.41,499.54
2016,7,29,14,30,290.0,420.0,1.6,33.0,677.0,724.22,511.41
2016,7,29,14,45,231.5,412.0,1.7,33.0,612.5,645.64,460.04
2016,7,29,15,0,173.0,404.0,1.8,33.0,548.0,581.52,417.46
2016,7,29,15,15,461.0,275.5,1.9,33.0,632.5,750.57,540.53
2016,7,29,15,30,749.0,147.0,2.0,33.0,717.0,876.14,626.89
2016,7,29,15,45,741.5,139.5,2.1,33.0,675.0,845.66,608.37
2016,7,29,16,0,734.0,132.0,2.2,33.0,633.0,812.42,589.27
2016,7,29,16,15,714.0,127.5,2.25,33.0,585.5,773.4,565.69
2016,7,29,16,30,694.0,123.0,2.3,33.0,538.0,728.64,537.91
2016,7,29,16,45,674.0,116.0,2.35,33.0,488.0,679.83,506.86
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,630.17,474.23
2016,7,29,17,15,620.0,102.5,2.15,32.5,385.0,570.75,432.68
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,512.36,390.77
2016,7,29,17,45,543.0,87.0,1.7,31.5,280.0,447.16,342.75
2016,7,29,18,0,500.0,78.0,1.5,31.0,228.0,384.73,295.15
2016,7,29,18,15,433.0,68.0,1.4,30.0,178.0,312.41,239.07
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,243.66,183.78
2016,7,29,18,45,271.0,43.5,1.25,28.0,86.0,170.02,123.61
2016,7,29,19,0,176.0,29.0,1.2,27.0,44.0,107.13,66.27
2016,7,29,19,15,88.0,14.5,1.2,26.5,22.0,36.85,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.19,0.0
2016,7,30,6,15,113.0,27.5,2.25,24.0,40.5,22.22,9.18
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,35.5,23.93
2016,7,30,6,45,306.0,58.5,2.6,24.5,119.0,44.4,32.17
2016,7,30,7,0,404.0,71.0,2.8,25.0,166.0,53.03,39.85
2016,7,30,7,15,464.0,80.5,2.8,25.5,217.0,59.99,45.84
2016,7,30,7,30,524.0,90.0,2.8,26.0,268.0,64.96,49.93
2016,7,30,7,45,576.0,94.5,2.85,27.0,322.5,65.73,50.24
2016,7,30,8,0,628.0,99.0,2.9,28.0,377.0,66.56,50.53
2016,7,30,8,15,658.5,104.5,2.85,28.5,430.0,84.71,51.58
2016,7,30,8,30,689.0,110.0,2.8,29.0,483.0,136.08,75.97
2016,7,30,8,45,717.0,112.0,2.75,29.5,534.0,188.18,111.88
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,248.39,159.2
2016,7,30,9,15,762.0,117.5,2.65,30.5,631.5,303.84,205.09
2016,7,30,9,30,779.0,121.0,2.6,31.0,678.0,360.55,251.89
2016,7,30,9,45,796.0,121.5,2.55,31.5,721.0,415.83,296.71
2016,7,30,10,0,813.0,122.0,2.5,32.0,764.0,471.79,340.66
2016,7,30,10,15,823.0,124.0,2.5,32.0,799.5,528.0,384.19
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,580.42,423.8
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,630.09,459.53
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,678.64,493.39
2016,7,30,11,15,859.5,125.0,2.55,33.5,918.0,722.91,523.58
2016,7,30,11,30,864.0,126.0,2.6,34.0,940.0,765.07,550.75
2016,7,30,11,45,878.0,119.5,2.65,34.5,957.0,806.05,576.08
2016,7,30,12,0,892.0,113.0,2.7,35.0,974.0,845.09,599.89
2016,7,30,12,15,893.0,113.0,2.8,35.0,980.5,876.61,620.28
2016,7,30,12,30,894.0,113.0,2.9,35.0,987.0,905.16,638.83
2016,7,30,12,45,894.5,112.0,3.0,35.0,985.0,929.27,654.61
2016,7,30,13,0,895.0,111.0,3.1,35.0,983.0,950.14,668.43
2016,7,30,13,15,893.0,111.0,3.15,35.0,973.5,966.19,678.96
2016,7,30,13,30,891.0,111.0,3.2,35.0,964.0,978.66,687.37
2016,7,30,13,45,887.0,110.0,3.3,35.5,946.0,984.54,690.71
2016,7,30,14,0,883.0,109.0,3.4,36.0,928.0,986.66,691.84
2016,7,30,14,15,877.5,108.0,3.45,36.0,902.5,983.55,690.91
2016,7,30,14,30,872.0,107.0,3.5,36.0,877.0,976.75,687.81
2016,7,30,14,45,863.5,106.0,3.55,36.0,845.0,963.39,680.69
2016,7,30,15,0,855.0,105.0,3.6,36.0,813.0,946.56,671.46
2016,7,30,15,15,845.0,103.0,3.65,35.5,774.5,923.89,659.92
2016,7,30,15,30,835.0,101.0,3.7,35.0,736.0,898.08,646.3
2016,7,30,15,45,820.5,99.5,3.75,35.0,691.5,865.79,627.01
2016,7,30,16,0,806.0,98.0,3.8,35.0,647.0,831.0,605.95
2016,7,30,16,15,788.5,95.0,3.75,34.5,598.5,797.14,586.12
2016,7,30,16,30,771.0,92.0,3.7,34.0,550.0,753.62,559.42
2016,7,30,16,45,745.0,89.0,3.7,34.0,498.0,701.89,525.69
2016,7,30,17,0,719.0,86.0,3.7,34.0,446.0,649.55,490.96
2016,7,30,17,15,687.0,81.5,3.45,33.5,392.5,591.05,450.92
2016,7,30,17,30,655.0,77.0,3.2,33.0,339.0,535.65,410.9
2016,7,30,17,45,607.5,71.5,3.0,32.5,285.5,468.58,361.04
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,404.63,311.8
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,331.34,254.15
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,264.29,199.34
2016,7,30,18,45,321.0,38.5,2.1,29.5,88.0,186.18,134.75
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,118.93,71.7
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,41.45,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,25.0,10.0,8.19,0.0
2016,7,31,6,15,148.0,25.0,3.4,25.0,42.5,19.61,6.92
2016,7,31,6,30,265.0,41.0,3.5,25.0,75.0,31.75,20.67
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.5,38.22,26.78
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,43.16,31.27
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,47.35,34.89
