Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,51.36,38.21
2016,7,31,7,45,655.0,73.5,3.85,27.5,331.5,50.78,37.52
2016,7,31,8,0,706.0,75.0,3.9,28.0,387.0,55.34,41.14
2016,7,31,8,15,733.0,79.0,3.9,28.5,440.0,74.51,42.31
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,128.52,67.43
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,184.04,106.36
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,241.47,152.54
2016,7,31,9,15,813.0,92.5,4.0,30.5,640.5,304.67,205.2
2016,7,31,9,30,828.0,95.0,4.0,31.0,687.0,362.11,253.5
2016,7,31,9,45,841.0,96.5,4.05,31.5,729.0,418.54,300.22
2016,7,31,10,0,854.0,98.0,4.1,32.0,771.0,475.03,345.66
2016,7,31,10,15,862.5,99.5,4.1,32.0,807.0,529.04,388.62
2016,7,31,10,30,871.0,101.0,4.1,32.0,843.0,582.13,429.66
2016,7,31,10,45,878.5,102.0,4.15,32.5,872.5,633.02,467.2
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,682.42,502.58
2016,7,31,11,15,890.0,104.0,4.2,33.5,924.0,727.61,533.96
2016,7,31,11,30,894.0,105.0,4.2,34.0,946.0,770.57,561.38
2016,7,31,11,45,899.0,103.5,4.25,34.5,960.5,809.71,586.02
2016,7,31,12,0,904.0,102.0,4.3,35.0,975.0,846.31,608.76
2016,7,31,12,15,905.0,102.5,4.35,35.0,981.5,878.58,629.78
2016,7,31,12,30,906.0,103.0,4.4,35.0,988.0,907.84,648.81
2016,7,31,12,45,904.5,103.5,4.45,35.5,985.5,931.69,662.98
2016,7,31,13,0,903.0,104.0,4.5,36.0,983.0,952.19,675.01
2016,7,31,13,15,901.0,103.5,4.55,36.0,973.0,967.78,685.35
2016,7,31,13,30,899.0,103.0,4.6,36.0,963.0,979.74,693.5
2016,7,31,13,45,893.5,104.0,4.65,36.0,945.0,986.07,698.18
2016,7,31,14,0,888.0,105.0,4.7,36.0,927.0,988.66,700.63
2016,7,31,14,15,882.5,104.0,4.7,36.0,901.5,985.47,699.29
2016,7,31,14,30,877.0,103.0,4.7,36.0,876.0,978.56,695.72
2016,7,31,14,45,854.5,110.0,4.7,36.0,840.5,959.85,684.67
2016,7,31,15,0,832.0,117.0,4.7,36.0,805.0,938.06,671.75
2016,7,31,15,15,821.5,115.0,4.7,35.5,766.5,915.38,659.66
2016,7,31,15,30,811.0,113.0,4.7,35.0,728.0,889.66,645.53
2016,7,31,15,45,793.5,112.0,4.75,35.0,683.5,864.51,630.62
2016,7,31,16,0,776.0,111.0,4.8,35.0,639.0,828.04,608.14
2016,7,31,16,15,757.5,107.5,4.8,34.5,591.0,785.81,582.51
2016,7,31,16,30,739.0,104.0,4.8,34.0,543.0,741.86,555.29
2016,7,31,16,45,710.5,101.0,4.8,34.0,491.0,692.15,522.41
2016,7,31,17,0,682.0,98.0,4.8,34.0,439.0,639.32,486.75
2016,7,31,17,15,648.5,92.5,4.65,33.5,385.5,580.14,445.17
2016,7,31,17,30,615.0,87.0,4.5,33.0,332.0,521.9,402.92
2016,7,31,17,45,564.0,81.0,4.35,32.5,279.0,453.85,351.85
2016,7,31,18,0,513.0,75.0,4.2,32.0,226.0,389.24,301.67
2016,7,31,18,15,443.0,65.0,4.05,31.0,175.5,314.67,242.66
2016,7,31,18,30,373.0,55.0,3.9,30.0,125.0,246.65,186.87
2016,7,31,18,45,266.0,41.5,3.75,29.5,83.0,166.18,120.39
2016,7,31,19,0,159.0,28.0,3.6,29.0,41.0,99.57,58.21
2016,7,31,19,15,79.5,14.0,3.7,28.5,20.5,34.1,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,20.62,7.09
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,39.9,27.46
2016,8,1,6,45,253.5,63.0,3.75,24.5,115.5,47.76,34.96
2016,8,1,7,0,382.0,75.0,3.9,25.0,164.0,56.0,42.36
2016,8,1,7,15,445.5,85.5,3.95,25.5,216.0,62.64,48.1
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,70.01,54.24
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,67.49,51.74
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,65.45,49.63
2016,8,1,8,15,681.0,102.0,4.25,28.5,437.0,83.81,50.54
2016,8,1,8,30,712.0,107.0,4.3,29.0,491.0,136.4,75.45
2016,8,1,8,45,743.0,108.0,4.35,30.0,543.5,195.29,116.37
2016,8,1,9,0,774.0,109.0,4.4,31.0,596.0,251.39,160.42
2016,8,1,9,15,791.0,112.0,4.4,31.5,643.5,308.35,207.91
2016,8,1,9,30,808.0,115.0,4.4,32.0,691.0,366.52,256.37
2016,8,1,9,45,823.5,116.0,4.4,32.5,734.5,423.41,303.04
2016,8,1,10,0,839.0,117.0,4.4,33.0,778.0,484.0,351.02
2016,8,1,10,15,848.5,119.5,4.4,33.5,814.5,538.77,393.42
2016,8,1,10,30,858.0,122.0,4.4,34.0,851.0,592.77,433.88
2016,8,1,10,45,867.0,122.0,4.4,34.5,881.5,643.39,470.74
2016,8,1,11,0,876.0,122.0,4.4,35.0,912.0,692.65,505.57
2016,8,1,11,15,881.0,123.5,4.4,35.0,934.5,738.75,538.34
2016,8,1,11,30,886.0,125.0,4.4,35.0,957.0,782.74,567.9
2016,8,1,11,45,890.5,124.5,4.45,35.5,972.0,822.32,592.69
2016,8,1,12,0,895.0,124.0,4.5,36.0,987.0,859.38,615.59
2016,8,1,12,15,896.0,124.5,4.5,36.0,993.5,891.64,636.29
2016,8,1,12,30,897.0,125.0,4.5,36.0,1000.0,920.94,655.02
2016,8,1,12,45,898.0,123.5,4.5,36.5,998.5,945.36,669.22
2016,8,1,13,0,899.0,122.0,4.5,37.0,997.0,966.52,681.33
2016,8,1,13,15,897.0,121.5,4.5,37.0,986.5,982.35,691.5
2016,8,1,13,30,895.0,121.0,4.5,37.0,976.0,994.56,699.49
2016,8,1,13,45,892.5,119.5,4.5,37.0,958.0,1001.6,704.35
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,1004.86,706.96
2016,8,1,14,15,884.0,116.5,4.5,37.0,914.0,1000.87,705.13
2016,8,1,14,30,878.0,115.0,4.5,37.0,888.0,993.11,701.09
2016,8,1,14,45,871.0,112.5,4.5,37.0,855.5,979.66,693.54
2016,8,1,15,0,864.0,110.0,4.5,37.0,823.0,962.61,683.83
2016,8,1,15,15,853.5,108.0,4.45,37.0,783.5,939.31,669.93
2016,8,1,15,30,843.0,106.0,4.4,37.0,744.0,912.85,654.05
2016,8,1,15,45,830.0,103.0,4.4,37.0,699.5,880.04,634.22
2016,8,1,16,0,817.0,100.0,4.4,37.0,655.0,852.53,617.87
2016,8,1,16,15,799.0,97.0,4.35,36.5,605.5,809.99,592.36
2016,8,1,16,30,781.0,94.0,4.3,36.0,556.0,765.57,565.27
2016,8,1,16,45,757.0,90.0,4.3,36.0,503.5,713.72,531.61
2016,8,1,17,0,733.0,86.0,4.3,36.0,451.0,661.08,496.82
2016,8,1,17,15,700.0,81.5,4.0,35.0,396.5,601.11,456.94
2016,8,1,17,30,667.0,77.0,3.7,34.0,342.0,544.42,416.89
2016,8,1,17,45,619.5,71.5,3.4,33.5,287.5,476.61,366.36
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,411.9,316.43
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.5,336.33,257.16
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,267.31,200.83
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,184.37,132.83
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,110.88,62.79
2016,8,1,19,15,101.5,13.0,2.5,28.5,21.0,39.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,17.21,4.45
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,34.07,22.59
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,40.8,28.99
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,48.31,35.63
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,52.63,39.38
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,56.78,42.81
2016,8,2,7,45,636.5,80.5,3.55,28.0,330.5,55.87,41.74
2016,8,2,8,0,694.0,82.0,3.6,29.0,387.0,55.2,40.85
2016,8,2,8,15,722.0,86.5,3.55,29.5,440.5,80.01,46.65
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,134.0,71.77
2016,8,2,8,45,776.5,92.0,3.5,30.5,546.0,188.36,109.31
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,245.56,154.76
2016,8,2,9,15,818.0,96.0,3.45,31.5,645.0,309.53,207.66
2016,8,2,9,30,833.0,99.0,3.4,32.0,692.0,367.87,256.23
2016,8,2,9,45,847.0,100.0,3.35,33.0,734.5,424.8,302.17
2016,8,2,10,0,861.0,101.0,3.3,34.0,777.0,481.89,346.61
2016,8,2,10,15,869.5,102.5,3.25,34.0,813.0,536.47,389.17
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,590.1,429.72
2016,8,2,10,45,885.5,104.5,3.2,34.5,879.0,641.1,466.44
2016,8,2,11,0,893.0,105.0,3.2,35.0,909.0,690.56,500.95
2016,8,2,11,15,897.5,105.5,3.2,35.5,931.0,736.13,531.84
2016,8,2,11,30,902.0,106.0,3.2,36.0,953.0,779.47,558.73
2016,8,2,11,45,903.5,107.5,3.25,36.5,967.0,818.91,582.95
2016,8,2,12,0,905.0,109.0,3.3,37.0,981.0,855.58,605.17
2016,8,2,12,15,906.0,109.0,3.35,37.0,987.0,887.59,625.53
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,916.56,643.95
2016,8,2,12,45,906.5,108.5,3.45,37.0,991.0,940.54,659.23
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,961.17,672.48
2016,8,2,13,15,903.5,108.0,3.55,37.0,978.5,976.88,682.74
2016,8,2,13,30,901.0,108.0,3.6,37.0,968.0,988.94,690.85
2016,8,2,13,45,897.5,107.0,3.7,37.5,949.5,995.3,694.4
2016,8,2,14,0,894.0,106.0,3.8,38.0,931.0,997.86,695.72
2016,8,2,14,15,888.5,105.0,3.85,37.5,905.5,994.65,696.17
2016,8,2,14,30,883.0,104.0,3.9,37.0,880.0,987.68,694.41
2016,8,2,14,45,875.5,102.0,3.95,37.0,847.5,974.01,687.07
2016,8,2,15,0,868.0,100.0,4.0,37.0,815.0,956.76,677.58
2016,8,2,15,15,858.0,98.5,4.0,37.0,776.0,934.23,664.5
2016,8,2,15,30,848.0,97.0,4.0,37.0,737.0,908.53,649.41
2016,8,2,15,45,834.5,94.5,4.05,37.0,692.5,875.52,629.78
2016,8,2,16,0,821.0,92.0,4.1,37.0,648.0,839.89,608.31
2016,8,2,16,15,804.0,89.0,4.05,36.5,599.5,798.32,583.48
2016,8,2,16,30,787.0,86.0,4.0,36.0,551.0,761.78,561.76
2016,8,2,16,45,763.5,83.0,4.0,35.5,498.5,711.21,530.12
2016,8,2,17,0,740.0,80.0,4.0,35.0,446.0,659.82,497.25
2016,8,2,17,15,708.5,75.5,3.8,34.5,392.5,600.58,457.35
2016,8,2,17,30,677.0,71.0,3.6,34.0,339.0,541.94,415.24
2016,8,2,17,45,631.0,66.0,3.45,33.5,284.5,477.22,367.16
2016,8,2,18,0,585.0,61.0,3.3,33.0,230.0,413.42,318.0
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.0,338.79,259.12
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,270.56,203.12
2016,8,2,18,45,334.5,35.0,2.4,30.5,84.5,188.05,134.82
2016,8,2,19,0,221.0,24.0,2.1,30.0,41.0,115.43,62.46
2016,8,2,19,15,110.5,12.0,2.2,29.5,20.5,40.6,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,25.5,36.5,14.5,2.27
2016,8,3,6,30,296.0,37.0,2.5,26.0,73.0,29.9,18.91
2016,8,3,6,45,399.0,46.0,2.65,26.5,121.5,35.9,24.66
2016,8,3,7,0,502.0,55.0,2.8,27.0,170.0,41.76,29.92
2016,8,3,7,15,560.0,62.0,2.75,27.5,223.0,45.63,33.28
2016,8,3,7,30,618.0,69.0,2.7,28.0,276.0,49.36,36.35
2016,8,3,7,45,664.0,72.5,2.7,29.0,331.0,50.3,36.88
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,56.31,41.6
2016,8,3,8,15,737.5,80.0,2.7,30.5,440.0,75.72,42.74
2016,8,3,8,30,765.0,84.0,2.7,31.0,494.0,130.29,67.95
2016,8,3,8,45,786.5,87.0,2.7,31.5,545.0,186.39,106.81
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,244.7,153.06
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,308.8,205.67
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,367.29,253.92
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.5,424.4,300.25
2016,8,3,10,0,862.0,99.0,2.6,34.0,776.0,481.39,345.03
2016,8,3,10,15,871.0,100.5,2.6,34.5,812.0,536.33,386.81
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,590.38,426.48
2016,8,3,10,45,886.5,103.0,2.65,35.5,877.5,641.32,462.87
2016,8,3,11,0,893.0,104.0,2.7,36.0,907.0,690.64,497.04
2016,8,3,11,15,897.5,105.0,2.75,36.0,929.5,736.69,529.12
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,780.52,557.45
2016,8,3,11,45,903.0,107.5,2.85,36.5,966.0,819.6,581.28
2016,8,3,12,0,904.0,109.0,2.9,37.0,980.0,855.88,603.1
2016,8,3,12,15,905.0,109.5,2.95,37.0,986.0,888.34,623.63
2016,8,3,12,30,906.0,110.0,3.0,37.0,992.0,917.77,642.23
2016,8,3,12,45,906.0,109.5,3.1,37.5,990.0,942.22,656.68
2016,8,3,13,0,906.0,109.0,3.2,38.0,988.0,963.33,669.09
2016,8,3,13,15,904.0,108.5,3.25,38.0,978.0,979.05,679.27
2016,8,3,13,30,902.0,108.0,3.3,38.0,968.0,991.1,687.32
2016,8,3,13,45,899.0,107.0,3.4,38.0,950.0,997.95,692.64
2016,8,3,14,0,896.0,106.0,3.5,38.0,932.0,1000.99,695.75
2016,8,3,14,15,890.5,104.5,3.55,38.0,906.5,997.23,694.44
2016,8,3,14,30,885.0,103.0,3.6,38.0,881.0,989.69,690.94
2016,8,3,14,45,874.5,103.5,3.65,38.0,847.5,975.67,683.5
2016,8,3,15,0,864.0,104.0,3.7,38.0,814.0,958.19,674.0
2016,8,3,15,15,854.0,102.0,3.75,37.5,775.0,935.19,662.41
2016,8,3,15,30,844.0,100.0,3.8,37.0,736.0,909.0,648.75
2016,8,3,15,45,831.0,97.0,3.9,37.0,691.5,875.96,629.43
2016,8,3,16,0,818.0,94.0,4.0,37.0,647.0,840.27,608.21
2016,8,3,16,15,800.5,91.5,4.0,36.5,598.0,806.32,588.75
2016,8,3,16,30,783.0,89.0,4.0,36.0,549.0,762.72,562.43
2016,8,3,16,45,760.5,85.0,4.0,36.0,497.0,711.82,529.52
2016,8,3,17,0,738.0,81.0,4.0,36.0,445.0,660.03,495.43
2016,8,3,17,15,706.0,76.5,3.9,35.5,391.0,600.44,455.66
2016,8,3,17,30,674.0,72.0,3.8,35.0,337.0,541.49,413.67
2016,8,3,17,45,628.0,66.5,3.7,34.5,283.0,476.38,365.48
2016,8,3,18,0,582.0,61.0,3.6,34.0,229.0,412.04,316.07
2016,8,3,18,15,513.0,53.5,3.3,33.0,177.5,337.26,257.15
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,268.95,201.15
2016,8,3,18,45,332.5,35.0,2.7,31.5,83.0,187.41,133.61
2016,8,3,19,0,221.0,24.0,2.4,31.0,40.0,114.74,58.53
2016,8,3,19,15,110.5,12.0,2.3,30.5,20.0,40.58,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,17.5,2.65,24.5,36.5,13.89,1.37
2016,8,4,6,30,325.0,35.0,2.8,25.0,73.0,28.2,17.56
2016,8,4,6,45,425.0,43.5,3.0,26.0,121.5,33.88,22.99
2016,8,4,7,0,525.0,52.0,3.2,27.0,170.0,39.43,27.94
2016,8,4,7,15,581.5,58.0,3.2,27.5,223.5,42.65,30.74
2016,8,4,7,30,638.0,64.0,3.2,28.0,277.0,45.77,33.32
2016,8,4,7,45,679.5,68.0,3.25,29.0,332.0,51.77,38.13
2016,8,4,8,0,721.0,72.0,3.3,30.0,387.0,53.39,39.17
2016,8,4,8,15,748.0,76.0,3.3,30.5,440.5,73.22,40.56
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,128.47,66.17
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,185.22,105.75
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,250.38,157.44
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,308.2,205.61
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,366.83,254.35
2016,8,4,9,45,852.0,95.0,3.3,33.5,731.5,424.01,301.1
2016,8,4,10,0,861.0,98.0,3.3,34.0,773.0,480.82,346.09
2016,8,4,10,15,870.0,100.0,3.3,34.5,809.5,536.18,388.5
2016,8,4,10,30,879.0,102.0,3.3,35.0,846.0,590.65,428.82
2016,8,4,10,45,881.0,105.5,3.35,35.5,874.5,640.94,465.01
2016,8,4,11,0,883.0,109.0,3.4,36.0,903.0,689.2,498.71
2016,8,4,11,15,887.5,110.0,3.45,36.0,925.0,734.89,530.91
2016,8,4,11,30,892.0,111.0,3.5,36.0,947.0,778.39,559.41
2016,8,4,11,45,893.0,113.0,3.6,36.5,960.5,817.61,583.83
2016,8,4,12,0,894.0,115.0,3.7,37.0,974.0,854.05,606.27
2016,8,4,12,15,895.0,115.0,3.75,37.0,980.0,885.84,626.6
2016,8,4,12,30,896.0,115.0,3.8,37.0,986.0,914.61,645.01
2016,8,4,12,45,890.0,118.5,3.9,37.5,982.5,937.07,658.3
2016,8,4,13,0,884.0,122.0,4.0,38.0,979.0,956.07,669.46
2016,8,4,13,15,882.0,121.5,4.05,38.0,969.0,971.6,679.64
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,983.57,687.7
2016,8,4,13,45,871.0,123.5,4.15,38.0,939.5,987.94,691.11
2016,8,4,14,0,862.0,126.0,4.2,38.0,920.0,988.62,692.38
2016,8,4,14,15,856.0,124.5,4.2,38.0,894.0,984.62,690.57
2016,8,4,14,30,850.0,123.0,4.2,38.0,868.0,976.96,686.6
2016,8,4,14,45,840.5,122.0,4.25,38.0,835.5,962.81,678.9
2016,8,4,15,0,831.0,121.0,4.3,38.0,803.0,945.26,669.15
2016,8,4,15,15,820.0,118.5,4.3,37.5,764.0,921.44,656.55
2016,8,4,15,30,809.0,116.0,4.3,37.0,725.0,903.86,648.02
2016,8,4,15,45,797.5,112.0,4.3,37.0,681.0,871.61,628.5
2016,8,4,16,0,786.0,108.0,4.3,37.0,637.0,836.69,607.18
2016,8,4,16,15,767.5,104.5,4.2,36.5,588.5,793.88,581.24
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,749.32,553.77
2016,8,4,16,45,729.5,95.0,4.1,36.0,488.5,699.67,521.54
2016,8,4,17,0,710.0,89.0,4.1,36.0,437.0,648.95,488.01
2016,8,4,17,15,676.5,84.0,3.95,35.5,383.5,591.51,449.0
2016,8,4,17,30,643.0,79.0,3.8,35.0,330.0,532.38,406.69
2016,8,4,17,45,602.5,71.5,3.7,34.5,277.0,467.36,358.64
2016,8,4,18,0,562.0,64.0,3.6,34.0,224.0,404.83,310.59
2016,8,4,18,15,492.5,55.5,3.25,33.0,173.0,329.58,251.23
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,260.89,194.94
2016,8,4,18,45,316.5,35.0,2.6,31.5,79.5,181.35,128.89
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,109.47,51.74
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,38.64,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.38,0.89
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.18,18.21
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,36.07,24.76
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,42.74,30.73
2016,8,5,7,15,557.5,63.0,2.8,27.5,220.5,46.56,34.06
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,50.25,37.11
2016,8,5,7,45,659.5,75.0,2.8,28.5,329.5,52.2,38.58
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,59.48,44.45
2016,8,5,8,15,730.5,84.5,2.75,29.5,439.0,79.28,45.76
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,134.08,71.38
2016,8,5,8,45,780.5,92.0,2.65,30.5,545.0,190.0,110.3
2016,8,5,9,0,802.0,95.0,2.6,31.0,597.0,248.16,156.56
2016,8,5,9,15,818.0,98.0,2.55,31.5,644.5,306.75,205.21
2016,8,5,9,30,834.0,101.0,2.5,32.0,692.0,371.42,258.1
2016,8,5,9,45,845.5,103.5,2.45,32.5,734.0,428.87,304.6
2016,8,5,10,0,857.0,106.0,2.4,33.0,776.0,486.21,349.5
2016,8,5,10,15,865.5,107.5,2.4,33.0,812.5,540.83,391.82
2016,8,5,10,30,874.0,109.0,2.4,33.0,849.0,594.51,432.15
2016,8,5,10,45,880.0,110.5,2.4,33.5,878.0,645.46,468.44
2016,8,5,11,0,886.0,112.0,2.4,34.0,907.0,694.74,502.41
2016,8,5,11,15,890.5,113.0,2.45,34.0,929.0,740.66,534.49
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,784.36,562.9
2016,8,5,11,45,891.5,118.5,2.55,34.5,963.5,822.36,586.1
2016,8,5,12,0,888.0,123.0,2.6,35.0,976.0,857.3,607.13
2016,8,5,12,15,889.0,123.0,2.65,35.0,982.0,889.01,627.25
2016,8,5,12,30,890.0,123.0,2.7,35.0,988.0,917.74,645.47
2016,8,5,12,45,887.5,124.0,2.8,35.5,985.0,941.06,659.35
2016,8,5,13,0,885.0,125.0,2.9,36.0,982.0,961.05,671.17
2016,8,5,13,15,882.0,124.5,2.95,36.0,971.0,975.68,680.75
2016,8,5,13,30,879.0,124.0,3.0,36.0,960.0,986.7,688.22
2016,8,5,13,45,873.0,124.0,3.1,36.0,941.0,991.58,692.41
2016,8,5,14,0,867.0,124.0,3.2,36.0,922.0,992.73,694.43
2016,8,5,14,15,861.0,122.5,3.25,35.5,895.5,988.67,694.4
2016,8,5,14,30,855.0,121.0,3.3,35.0,869.0,980.92,692.21
2016,8,5,14,45,582.5,248.0,3.35,35.0,749.0,859.42,614.11
2016,8,5,15,0,310.0,375.0,3.4,35.0,629.0,703.77,505.36
2016,8,5,15,15,548.5,251.0,3.45,35.0,673.5,814.07,588.11
2016,8,5,15,30,787.0,127.0,3.5,35.0,718.0,896.41,645.28
2016,8,5,15,45,770.5,124.5,3.55,35.0,673.0,861.77,623.75
2016,8,5,16,0,754.0,122.0,3.6,35.0,628.0,824.76,601.3
2016,8,5,16,15,733.5,118.0,3.65,34.5,579.0,780.57,574.94
2016,8,5,16,30,713.0,114.0,3.7,34.0,530.0,738.64,549.66
2016,8,5,16,45,686.5,109.0,3.75,34.0,478.0,685.87,515.19
2016,8,5,17,0,660.0,104.0,3.8,34.0,426.0,632.73,479.75
2016,8,5,17,15,623.5,98.0,3.7,33.5,372.5,571.39,436.86
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,511.32,393.57
2016,8,5,17,45,540.5,83.0,3.5,32.5,266.5,443.49,342.98
2016,8,5,18,0,494.0,74.0,3.4,32.0,214.0,378.83,292.93
2016,8,5,18,15,420.0,64.0,3.15,31.5,164.0,302.94,232.29
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,231.92,173.9
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,155.98,110.62
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,86.44,36.22
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,29.82,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.91,0.27
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,29.51,18.42
2016,8,6,6,45,330.0,50.0,2.8,26.5,110.5,38.23,26.55
2016,8,6,7,0,425.0,62.0,3.0,27.0,156.0,47.68,34.91
2016,8,6,7,15,487.0,70.5,3.05,27.5,208.0,52.4,39.01
2016,8,6,7,30,549.0,79.0,3.1,28.0,260.0,56.94,42.76
2016,8,6,7,45,596.5,84.5,3.15,28.5,314.0,58.88,44.2
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,60.74,45.51
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.5,79.6,46.86
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,132.06,71.85
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.0,190.86,113.11
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,246.82,157.41
2016,8,6,9,15,775.0,108.0,3.05,31.5,624.0,303.15,204.18
2016,8,6,9,30,792.0,111.0,3.0,32.0,671.0,360.72,251.8
2016,8,6,9,45,806.0,113.0,3.0,33.0,713.5,417.23,297.14
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,477.17,343.31
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.5,531.09,384.36
2016,8,6,10,30,840.0,119.0,3.0,35.0,829.0,584.29,423.53
2016,8,6,10,45,846.5,121.0,3.0,35.5,858.0,634.38,459.25
2016,8,6,11,0,853.0,123.0,3.0,36.0,887.0,682.95,492.82
2016,8,6,11,15,858.0,124.5,3.0,36.0,909.5,728.28,524.35
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,771.56,552.73
2016,8,6,11,45,865.5,127.0,3.05,36.5,946.0,810.17,576.41
2016,8,6,12,0,868.0,128.0,3.1,37.0,960.0,846.19,598.21
2016,8,6,12,15,869.0,128.0,3.1,37.0,966.5,877.33,617.72
2016,8,6,12,30,870.0,128.0,3.1,37.0,973.0,905.56,635.34
2016,8,6,12,45,868.0,129.5,3.15,37.5,970.5,929.36,649.14
2016,8,6,13,0,866.0,131.0,3.2,38.0,968.0,949.93,660.93
2016,8,6,13,15,863.5,130.5,3.2,38.0,958.0,964.79,670.27
2016,8,6,13,30,861.0,130.0,3.2,38.0,948.0,976.12,677.55
2016,8,6,13,45,855.5,130.0,3.25,38.0,929.0,981.38,681.55
2016,8,6,14,0,850.0,130.0,3.3,38.0,910.0,982.99,683.45
2016,8,6,14,15,843.5,128.5,3.25,38.0,884.5,978.47,680.99
2016,8,6,14,30,837.0,127.0,3.2,38.0,859.0,970.33,676.44
2016,8,6,14,45,826.0,126.5,3.2,38.0,826.0,955.26,668.05
2016,8,6,15,0,815.0,126.0,3.2,38.0,793.0,947.14,664.18
2016,8,6,15,15,804.0,123.5,3.15,37.5,754.0,923.21,651.39
2016,8,6,15,30,793.0,121.0,3.1,37.0,715.0,896.24,636.75
2016,8,6,15,45,777.0,118.5,3.1,37.0,670.5,861.84,616.24
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,825.04,594.07
2016,8,6,16,15,741.5,112.0,3.05,36.5,577.0,781.43,568.1
2016,8,6,16,30,722.0,108.0,3.0,36.0,528.0,736.18,540.64
2016,8,6,16,45,695.5,103.5,3.0,36.0,476.0,686.99,509.12
2016,8,6,17,0,669.0,99.0,3.0,36.0,424.0,634.04,474.38
2016,8,6,17,15,633.0,93.0,2.9,35.5,370.5,572.63,432.36
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,512.45,389.68
2016,8,6,17,45,547.0,79.5,2.7,34.5,264.0,443.72,339.1
2016,8,6,18,0,497.0,72.0,2.6,34.0,211.0,378.47,289.26
2016,8,6,18,15,421.5,62.0,2.3,33.0,161.5,301.68,229.07
2016,8,6,18,30,346.0,52.0,2.0,32.0,112.0,229.67,170.81
2016,8,6,18,45,235.0,37.5,1.75,31.5,71.5,151.06,106.21
2016,8,6,19,0,124.0,23.0,1.5,31.0,31.0,79.14,28.19
2016,8,6,19,15,62.0,11.5,1.55,30.5,15.5,27.07,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.7,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.03,19.58
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,39.7,27.77
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,49.48,36.41
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,54.94,41.16
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,60.16,45.48
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.0,60.82,45.73
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,61.56,45.99
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,80.66,47.36
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,133.41,72.46
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,192.31,113.38
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,248.43,157.21
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,305.16,203.87
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,363.1,251.26
2016,8,7,9,45,812.0,112.5,2.7,34.5,716.5,419.98,296.86
2016,8,7,10,0,827.0,114.0,2.6,35.0,759.0,480.38,343.4
2016,8,7,10,15,836.5,116.0,2.55,35.5,795.0,534.48,384.07
2016,8,7,10,30,846.0,118.0,2.5,36.0,831.0,587.81,422.72
2016,8,7,10,45,854.0,118.5,2.45,36.5,861.0,637.94,457.86
2016,8,7,11,0,862.0,119.0,2.4,37.0,891.0,686.65,490.84
2016,8,7,11,15,867.0,120.0,2.45,37.0,913.0,731.99,522.17
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,775.23,550.17
2016,8,7,11,45,876.5,120.5,2.55,37.5,949.5,814.47,573.94
2016,8,7,12,0,881.0,120.0,2.6,38.0,964.0,851.22,595.88
2016,8,7,12,15,882.0,120.5,2.65,38.0,970.5,883.16,615.92
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,912.14,634.1
2016,8,7,12,45,883.0,120.5,2.8,38.5,974.5,936.19,648.25
2016,8,7,13,0,883.0,120.0,2.9,39.0,972.0,956.97,660.4
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.0,971.93,670.07
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,983.29,677.66
2016,8,7,13,45,874.5,118.0,3.1,39.0,933.5,989.49,682.61
2016,8,7,14,0,871.0,117.0,3.2,39.0,915.0,991.96,685.41
2016,8,7,14,15,865.0,115.5,3.2,39.0,889.0,987.71,683.49
2016,8,7,14,30,859.0,114.0,3.2,39.0,863.0,979.75,679.45
2016,8,7,14,45,842.5,117.0,3.25,39.0,828.5,962.59,670.16
2016,8,7,15,0,826.0,120.0,3.3,39.0,794.0,942.23,658.97
2016,8,7,15,15,814.5,117.5,3.3,38.5,754.5,917.82,646.31
2016,8,7,15,30,803.0,115.0,3.3,38.0,715.0,899.73,637.68
2016,8,7,15,45,787.5,112.5,3.3,38.0,670.5,865.46,617.23
2016,8,7,16,0,772.0,110.0,3.3,38.0,626.0,828.76,595.16
2016,8,7,16,15,752.5,106.5,3.3,37.5,577.0,785.3,569.61
2016,8,7,16,30,733.0,103.0,3.3,37.0,528.0,740.19,542.52
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.0,690.38,510.58
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,637.18,475.7
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,576.23,434.26
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,516.46,391.89
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,446.53,340.55
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,380.27,290.0
2016,8,7,18,15,429.5,60.0,2.7,34.5,160.0,303.61,229.45
2016,8,7,18,30,355.0,50.0,2.4,34.0,110.0,234.13,172.79
2016,8,7,18,45,241.0,36.0,2.1,33.5,70.0,151.71,105.41
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,78.36,21.79
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,27.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,17.11,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,33.33,21.36
2016,8,8,6,45,244.5,57.0,2.95,26.5,103.0,43.41,30.85
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,53.93,40.16
2016,8,8,7,15,412.0,83.5,3.1,27.5,199.0,61.35,46.57
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,68.47,52.49
2016,8,8,7,45,536.0,99.5,3.1,29.0,305.0,70.26,53.65
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,70.83,53.71
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,89.82,55.3
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,140.96,80.07
2016,8,8,8,45,691.0,119.5,2.95,32.0,518.0,192.72,115.47
2016,8,8,9,0,721.0,122.0,2.9,33.0,570.0,247.86,158.24
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.5,308.64,207.53
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,365.47,253.74
2016,8,8,9,45,772.0,132.0,2.8,34.5,705.5,420.62,297.91
2016,8,8,10,0,787.0,134.0,2.8,35.0,748.0,476.3,341.14
2016,8,8,10,15,797.5,136.5,2.8,35.5,784.0,530.32,381.8
2016,8,8,10,30,808.0,139.0,2.8,36.0,820.0,583.85,420.73
2016,8,8,10,45,816.0,141.0,2.8,36.5,849.5,634.64,456.53
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,682.1,489.03
2016,8,8,11,15,829.0,144.0,2.85,37.0,901.0,725.98,519.54
2016,8,8,11,30,834.0,145.0,2.9,37.0,923.0,767.86,547.6
2016,8,8,11,45,842.0,142.5,2.95,37.5,938.5,807.02,571.54
2016,8,8,12,0,850.0,140.0,3.0,38.0,954.0,844.01,593.85
2016,8,8,12,15,851.5,140.5,3.0,38.0,960.0,875.62,613.54
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,904.42,631.42
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.0,927.04,644.4
2016,8,8,13,0,847.0,144.0,3.1,39.0,960.0,946.43,655.41
2016,8,8,13,15,844.0,143.5,3.1,39.0,949.5,960.64,664.31
2016,8,8,13,30,841.0,143.0,3.1,39.0,939.0,971.38,671.19
2016,8,8,13,45,833.0,144.0,3.1,39.0,920.0,975.08,673.86
2016,8,8,14,0,825.0,145.0,3.1,39.0,901.0,975.19,674.48
2016,8,8,14,15,818.5,143.5,3.1,38.5,875.0,982.37,681.08
2016,8,8,14,30,812.0,142.0,3.1,38.0,849.0,974.33,678.31
2016,8,8,14,45,799.0,142.0,3.1,38.0,815.0,957.96,669.14
2016,8,8,15,0,786.0,142.0,3.1,38.0,781.0,938.32,658.05
2016,8,8,15,15,773.5,139.0,3.1,38.0,742.0,912.84,643.32
2016,8,8,15,30,761.0,136.0,3.1,38.0,703.0,884.42,626.75
2016,8,8,15,45,567.5,203.0,3.15,38.0,611.0,768.46,552.05
2016,8,8,16,0,374.0,270.0,3.2,38.0,519.0,632.97,458.76
2016,8,8,16,15,527.0,196.5,3.15,37.5,517.5,689.39,503.75
2016,8,8,16,30,680.0,123.0,3.1,37.0,516.0,723.76,531.21
2016,8,8,16,45,650.0,118.0,3.1,36.5,464.0,669.2,496.44
2016,8,8,17,0,620.0,113.0,3.1,36.0,412.0,614.61,460.71
2016,8,8,17,15,581.5,106.0,3.0,35.5,358.5,552.15,417.49
2016,8,8,17,30,543.0,99.0,2.9,35.0,305.0,491.2,374.02
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.0,421.3,321.69
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,351.18,267.65
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,275.42,207.96
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,207.83,153.11
2016,8,8,18,45,181.0,39.0,2.15,33.5,64.5,133.11,91.91
2016,8,8,19,0,78.0,22.0,2.0,33.0,26.0,56.64,8.96
2016,8,8,19,15,39.0,11.0,2.1,32.5,13.0,20.44,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.5,19.0,2.85,26.5,30.0,14.94,0.0
2016,8,9,6,30,199.0,38.0,3.0,27.0,60.0,29.53,18.11
2016,8,9,6,45,304.5,50.5,3.2,27.5,106.0,38.63,26.69
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,48.81,35.66
2016,8,9,7,15,474.0,72.0,3.4,28.5,203.5,53.87,40.07
2016,8,9,7,30,538.0,81.0,3.4,29.0,255.0,58.74,44.1
2016,8,9,7,45,592.0,85.5,3.4,29.5,310.5,59.85,44.83
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,60.99,45.53
2016,8,9,8,15,677.0,95.0,3.35,30.5,419.5,80.58,47.08
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,133.5,72.47
2016,8,9,8,45,737.5,101.0,3.25,32.0,525.5,192.01,113.14
2016,8,9,9,0,767.0,102.0,3.2,33.0,578.0,248.06,156.96
2016,8,9,9,15,784.0,105.5,3.15,33.5,625.0,305.57,204.39
2016,8,9,9,30,801.0,109.0,3.1,34.0,672.0,364.3,252.58
2016,8,9,9,45,817.0,109.5,3.05,34.5,715.0,425.06,301.15
2016,8,9,10,0,833.0,110.0,3.0,35.0,758.0,481.59,345.27
2016,8,9,10,15,842.5,112.0,2.95,35.5,794.5,536.12,386.49
2016,8,9,10,30,852.0,114.0,2.9,36.0,831.0,589.86,425.66
2016,8,9,10,45,861.0,114.5,2.9,36.5,861.0,640.99,461.89
2016,8,9,11,0,870.0,115.0,2.9,37.0,891.0,690.78,496.07
2016,8,9,11,15,875.0,116.0,2.95,37.0,913.5,736.55,527.89
2016,8,9,11,30,880.0,117.0,3.0,37.0,936.0,780.17,556.13
2016,8,9,11,45,889.0,113.5,3.1,37.5,952.0,820.73,581.16
2016,8,9,12,0,898.0,110.0,3.2,38.0,968.0,858.97,604.5
2016,8,9,12,15,899.0,110.5,3.3,38.0,974.0,891.41,625.29
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,920.78,644.16
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,945.11,658.52
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,966.08,670.8
2016,8,9,13,15,899.0,108.5,3.65,39.0,966.5,981.61,680.88
2016,8,9,13,30,897.0,108.0,3.7,39.0,956.0,993.47,688.81
2016,8,9,13,45,893.5,107.0,3.8,39.0,937.5,999.6,693.64
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,1001.91,696.26
2016,8,9,14,15,884.0,104.5,3.95,39.0,893.0,997.4,694.47
2016,8,9,14,30,878.0,103.0,4.0,39.0,867.0,989.11,690.48
2016,8,9,14,45,625.5,227.5,4.05,39.0,761.0,884.91,625.25
2016,8,9,15,0,373.0,352.0,4.1,39.0,655.0,743.77,527.82
2016,8,9,15,15,607.5,224.0,4.1,38.5,688.5,851.25,608.24
2016,8,9,15,30,842.0,96.0,4.1,38.0,722.0,907.69,647.72
2016,8,9,15,45,828.0,94.0,4.15,38.0,677.0,874.46,627.47
2016,8,9,16,0,814.0,92.0,4.2,38.0,632.0,838.65,605.96
2016,8,9,16,15,796.0,89.0,4.15,37.5,583.0,803.48,585.53
2016,8,9,16,30,778.0,86.0,4.1,37.0,534.0,758.58,558.2
2016,8,9,16,45,752.0,83.0,4.1,37.0,481.0,705.84,524.07
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,652.52,488.92
2016,8,9,17,15,692.5,75.5,4.0,36.5,373.5,591.93,448.43
2016,8,9,17,30,659.0,71.0,3.9,36.0,319.0,534.65,407.52
2016,8,9,17,45,607.5,65.5,3.8,35.5,265.0,464.36,355.43
2016,8,9,18,0,556.0,60.0,3.7,35.0,211.0,397.69,304.05
2016,8,9,18,15,481.0,51.5,3.35,34.5,160.5,319.84,242.03
2016,8,9,18,30,406.0,43.0,3.0,34.0,110.0,249.32,183.88
2016,8,9,18,45,283.0,31.0,2.65,33.5,69.0,164.6,113.42
2016,8,9,19,0,160.0,19.0,2.3,33.0,28.0,85.56,5.64
2016,8,9,19,15,80.0,9.5,2.25,32.5,14.0,30.02,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.5,14.96,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,29.55,18.14
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,39.41,27.45
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,48.95,35.93
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.5,56.03,42.06
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,61.19,46.36
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,62.53,47.28
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,63.88,48.15
2016,8,10,8,15,663.5,99.0,3.4,29.5,416.5,83.35,49.59
2016,8,10,8,30,695.0,104.0,3.4,30.0,470.0,135.58,74.87
2016,8,10,8,45,722.5,107.0,3.45,31.0,521.5,194.89,116.5
