Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,45,3.5,161.5,2.95,26.0,164.5,142.98,107.45
2016,8,20,10,0,7.0,199.0,3.0,26.0,205.0,177.25,133.68
2016,8,20,10,15,8.5,211.5,2.95,26.0,219.0,189.82,143.03
2016,8,20,10,30,10.0,224.0,2.9,26.0,233.0,202.63,152.58
2016,8,20,10,45,9.5,217.5,2.9,26.5,226.5,197.89,148.46
2016,8,20,11,0,9.0,211.0,2.9,27.0,220.0,192.92,144.24
2016,8,20,11,15,10.5,227.0,2.85,27.0,237.5,209.1,156.38
2016,8,20,11,30,12.0,243.0,2.8,27.0,255.0,225.53,168.63
2016,8,20,11,45,13.5,263.5,2.8,27.0,276.5,246.25,184.06
2016,8,20,12,0,15.0,284.0,2.8,27.0,298.0,267.29,199.65
2016,8,20,12,15,25.0,341.0,2.7,27.0,365.0,337.03,251.16
2016,8,20,12,30,35.0,398.0,2.6,27.0,432.0,403.58,299.24
2016,8,20,12,45,23.5,318.0,2.55,27.0,341.0,319.9,238.03
2016,8,20,13,0,12.0,238.0,2.5,27.0,250.0,226.68,168.98
2016,8,20,13,15,6.5,188.0,2.45,27.0,194.5,175.85,130.75
2016,8,20,13,30,1.0,138.0,2.4,27.0,139.0,124.86,91.75
2016,8,20,13,45,1.5,140.0,2.35,27.0,141.5,127.23,93.75
2016,8,20,14,0,2.0,142.0,2.3,27.0,144.0,129.6,95.68
2016,8,20,14,15,1.0,138.5,2.15,27.0,139.5,125.41,92.49
2016,8,20,14,30,0.0,135.0,2.0,27.0,135.0,121.19,89.31
2016,8,20,14,45,0.0,109.5,1.95,27.0,109.5,97.78,71.31
2016,8,20,15,0,0.0,84.0,1.9,27.0,84.0,74.61,53.38
2016,8,20,15,15,10.0,171.0,1.75,26.5,178.0,164.82,124.25
2016,8,20,15,30,20.0,258.0,1.6,26.0,272.0,259.86,197.2
2016,8,20,15,45,10.0,179.5,1.45,26.0,186.5,173.45,131.17
2016,8,20,16,0,0.0,101.0,1.3,26.0,101.0,89.85,66.12
2016,8,20,16,15,20.5,158.5,1.15,25.5,170.0,172.05,131.96
2016,8,20,16,30,41.0,216.0,1.0,25.0,239.0,253.59,195.65
2016,8,20,16,45,27.5,186.5,0.85,25.0,201.0,211.0,162.64
2016,8,20,17,0,14.0,157.0,0.7,25.0,163.0,158.89,122.25
2016,8,20,17,15,8.5,136.0,0.6,25.0,139.5,134.66,103.48
2016,8,20,17,30,3.0,115.0,0.5,25.0,116.0,110.85,84.65
2016,8,20,17,45,145.5,101.0,0.4,25.0,135.5,201.53,158.94
2016,8,20,18,0,288.0,87.0,0.3,25.0,155.0,278.84,217.39
2016,8,20,18,15,207.0,68.0,0.35,24.5,110.0,192.69,147.72
2016,8,20,18,30,126.0,49.0,0.4,24.0,65.0,125.81,92.38
2016,8,20,18,45,63.0,24.5,0.45,24.0,32.5,61.04,28.58
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.46,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,10.54,2.29
2016,8,21,6,45,0.0,24.0,2.6,21.0,24.0,21.13,12.33
2016,8,21,7,0,0.0,36.0,2.6,21.0,36.0,31.74,21.88
2016,8,21,7,15,0.0,50.0,2.55,21.0,50.0,44.14,32.9
2016,8,21,7,30,0.0,64.0,2.5,21.0,64.0,56.37,43.6
2016,8,21,7,45,0.0,51.0,2.5,21.5,51.0,45.01,33.6
2016,8,21,8,0,0.0,38.0,2.5,22.0,38.0,33.51,23.47
2016,8,21,8,15,0.0,66.0,2.55,22.0,66.0,58.34,42.63
2016,8,21,8,30,0.0,94.0,2.6,22.0,94.0,82.83,62.43
2016,8,21,8,45,0.5,128.0,2.65,22.5,128.0,111.38,85.04
2016,8,21,9,0,1.0,162.0,2.7,23.0,162.0,140.01,107.32
2016,8,21,9,15,18.5,218.5,2.6,23.5,231.0,191.94,146.97
2016,8,21,9,30,36.0,275.0,2.5,24.0,300.0,241.08,183.83
2016,8,21,9,45,54.5,310.5,2.45,24.5,350.5,282.07,214.09
2016,8,21,10,0,73.0,346.0,2.4,25.0,401.0,325.95,246.22
2016,8,21,10,15,56.0,346.0,2.1,25.0,390.0,325.2,245.03
2016,8,21,10,30,39.0,346.0,1.8,25.0,379.0,322.01,241.93
2016,8,21,10,45,30.5,334.5,1.5,25.5,361.0,312.23,233.5
2016,8,21,11,0,22.0,323.0,1.2,26.0,343.0,299.76,223.08
2016,8,21,11,15,27.5,348.5,0.95,26.0,373.5,331.11,245.26
2016,8,21,11,30,33.0,374.0,0.7,26.0,404.0,362.35,266.54
2016,8,21,11,45,60.5,416.5,0.45,26.0,473.0,428.03,311.65
2016,8,21,12,0,88.0,459.0,0.2,26.0,542.0,496.87,356.69
2016,8,21,12,15,102.0,468.0,0.5,26.0,564.5,524.98,377.84
2016,8,21,12,30,116.0,477.0,0.8,26.0,587.0,563.22,406.19
2016,8,21,12,45,135.5,479.0,1.1,26.0,607.5,592.13,428.29
2016,8,21,13,0,155.0,481.0,1.4,26.0,628.0,621.23,450.51
2016,8,21,13,15,197.0,471.0,1.55,26.0,655.0,660.3,479.21
2016,8,21,13,30,239.0,461.0,1.7,26.0,682.0,699.32,507.76
2016,8,21,13,45,148.0,433.0,1.9,26.0,569.0,586.13,429.82
2016,8,21,14,0,57.0,405.0,2.1,26.0,456.0,454.24,336.43
2016,8,21,14,15,45.5,374.5,2.2,26.0,414.0,413.75,308.45
2016,8,21,14,30,34.0,344.0,2.3,26.0,372.0,372.63,279.08
2016,8,21,14,45,43.0,343.0,2.45,26.0,377.5,382.73,287.7
2016,8,21,15,0,52.0,342.0,2.6,26.0,383.0,392.72,296.08
2016,8,21,15,15,52.0,323.5,2.6,25.5,362.5,374.68,284.03
2016,8,21,15,30,52.0,305.0,2.6,25.0,342.0,356.31,271.75
2016,8,21,15,45,49.5,283.0,2.65,25.0,316.5,331.45,253.95
2016,8,21,16,0,47.0,261.0,2.7,25.0,291.0,306.4,235.86
2016,8,21,16,15,44.0,238.0,2.65,25.0,264.5,279.66,216.18
2016,8,21,16,30,41.0,215.0,2.6,25.0,238.0,252.85,196.25
2016,8,21,16,45,33.5,189.5,2.55,25.0,207.0,219.58,170.89
2016,8,21,17,0,26.0,164.0,2.5,25.0,176.0,175.64,136.74
2016,8,21,17,15,21.0,142.0,2.35,24.5,151.0,150.23,117.07
2016,8,21,17,30,16.0,120.0,2.2,24.0,126.0,125.16,97.24
2016,8,21,17,45,8.0,98.5,2.1,24.0,101.5,99.19,76.05
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,73.86,55.06
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,52.4,37.14
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,30.24,18.42
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,14.53,1.71
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.45,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.88,0.0
2016,8,22,6,45,0.0,2.0,2.1,22.5,2.0,1.75,0.0
2016,8,22,7,0,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,8,22,7,15,0.0,4.5,2.35,23.5,4.5,3.95,0.0
2016,8,22,7,30,0.0,6.0,2.4,24.0,6.0,5.27,0.0
2016,8,22,7,45,0.0,18.5,2.45,24.5,18.5,16.28,8.43
2016,8,22,8,0,0.0,31.0,2.5,25.0,31.0,27.32,17.85
2016,8,22,8,15,0.0,66.0,2.6,25.5,66.0,58.34,42.0
2016,8,22,8,30,0.0,101.0,2.7,26.0,101.0,88.6,66.03
2016,8,22,8,45,0.0,89.0,2.85,26.5,89.0,78.84,57.84
2016,8,22,9,0,0.0,77.0,3.0,27.0,77.0,68.19,49.05
2016,8,22,9,15,35.5,190.0,3.05,27.0,214.5,170.57,128.24
2016,8,22,9,30,71.0,303.0,3.1,27.0,352.0,274.84,206.98
2016,8,22,9,45,81.0,328.0,3.2,27.5,387.0,306.82,230.29
2016,8,22,10,0,91.0,353.0,3.3,28.0,422.0,340.31,254.7
2016,8,22,10,15,221.0,360.5,3.35,28.0,539.5,423.68,316.54
2016,8,22,10,30,351.0,368.0,3.4,28.0,657.0,522.48,389.18
2016,8,22,10,45,358.0,379.5,3.45,28.0,684.0,560.81,416.94
2016,8,22,11,0,365.0,391.0,3.5,28.0,711.0,599.18,444.57
2016,8,22,11,15,241.5,423.0,3.5,28.0,637.0,559.52,414.5
2016,8,22,11,30,118.0,455.0,3.5,28.0,563.0,505.37,373.5
2016,8,22,11,45,297.5,424.5,3.55,28.5,702.0,640.17,472.18
2016,8,22,12,0,477.0,394.0,3.6,29.0,841.0,788.19,575.85
2016,8,22,12,15,356.0,435.0,3.6,29.0,770.0,735.73,536.74
2016,8,22,12,30,235.0,476.0,3.6,29.0,699.0,671.95,490.4
2016,8,22,12,45,181.5,476.0,3.6,29.0,648.0,633.24,462.84
2016,8,22,13,0,128.0,476.0,3.6,29.0,597.0,591.07,432.4
2016,8,22,13,15,493.5,300.0,3.6,29.0,756.5,806.23,592.21
2016,8,22,13,30,859.0,124.0,3.6,29.0,916.0,986.99,715.07
2016,8,22,13,45,855.0,123.0,3.6,29.0,897.0,991.86,717.35
2016,8,22,14,0,851.0,122.0,3.6,29.0,878.0,993.01,718.74
2016,8,22,14,15,844.5,120.5,3.6,29.0,851.5,987.41,715.92
2016,8,22,14,30,838.0,119.0,3.6,29.0,825.0,978.15,710.9
2016,8,22,14,45,829.0,117.5,3.6,29.0,791.0,962.83,702.07
2016,8,22,15,0,820.0,116.0,3.6,29.0,757.0,944.12,691.13
2016,8,22,15,15,807.5,113.5,3.6,29.0,717.0,927.62,681.77
2016,8,22,15,30,795.0,111.0,3.6,29.0,677.0,897.89,663.6
2016,8,22,15,45,774.0,110.5,3.6,29.0,630.5,859.84,639.83
2016,8,22,16,0,753.0,110.0,3.6,29.0,584.0,819.66,614.46
2016,8,22,16,15,730.5,106.0,3.4,28.5,534.0,772.38,584.14
2016,8,22,16,30,708.0,102.0,3.2,28.0,484.0,727.52,555.14
2016,8,22,16,45,672.5,99.0,3.05,28.0,430.0,669.01,515.03
2016,8,22,17,0,637.0,96.0,2.9,28.0,376.0,610.95,474.56
2016,8,22,17,15,594.0,89.5,2.7,27.5,322.0,544.34,426.25
2016,8,22,17,30,551.0,83.0,2.5,27.0,268.0,479.79,377.83
2016,8,22,17,45,485.0,74.5,2.35,27.0,215.0,401.65,316.6
2016,8,22,18,0,419.0,66.0,2.2,27.0,162.0,328.81,257.48
2016,8,22,18,15,324.0,53.5,2.25,26.5,115.0,241.45,185.96
2016,8,22,18,30,229.0,41.0,2.3,26.0,68.0,168.78,123.76
2016,8,22,18,45,114.5,20.5,2.35,26.0,34.0,80.65,26.44
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,14.1,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,24.89,12.21
2016,8,23,6,45,224.0,47.0,3.9,24.5,83.5,36.18,24.59
2016,8,23,7,0,330.0,63.0,4.0,25.0,127.0,47.71,34.99
2016,8,23,7,15,404.0,74.5,4.2,25.0,178.0,55.38,41.9
2016,8,23,7,30,478.0,86.0,4.4,25.0,229.0,62.77,48.33
2016,8,23,7,45,536.0,92.5,4.6,25.5,284.5,66.29,51.16
2016,8,23,8,0,594.0,99.0,4.8,26.0,340.0,68.55,52.82
2016,8,23,8,15,629.5,105.0,4.9,26.0,393.5,93.66,56.71
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,146.04,85.02
2016,8,23,8,45,701.5,111.5,5.1,26.5,500.5,198.81,123.41
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,260.44,173.48
2016,8,23,9,15,757.0,115.5,5.2,27.5,602.0,317.86,222.43
2016,8,23,9,30,776.0,119.0,5.2,28.0,650.0,376.78,272.33
2016,8,23,9,45,799.0,117.5,5.2,28.5,694.5,434.39,320.23
2016,8,23,10,0,822.0,116.0,5.2,29.0,739.0,493.28,367.81
2016,8,23,10,15,832.5,118.0,5.2,29.0,775.5,550.81,413.75
2016,8,23,10,30,843.0,120.0,5.2,29.0,812.0,605.39,456.33
2016,8,23,10,45,855.5,118.5,5.25,29.5,843.0,657.29,495.13
2016,8,23,11,0,868.0,117.0,5.3,30.0,874.0,708.1,532.11
2016,8,23,11,15,873.0,118.0,5.25,30.0,896.5,754.24,565.0
2016,8,23,11,30,878.0,119.0,5.2,30.0,919.0,798.18,594.64
2016,8,23,11,45,880.5,120.5,5.2,30.5,933.0,838.15,620.26
2016,8,23,12,0,883.0,122.0,5.2,31.0,947.0,875.39,643.78
2016,8,23,12,15,884.5,122.0,5.2,31.0,953.0,907.48,665.02
2016,8,23,12,30,886.0,122.0,5.2,31.0,959.0,936.47,684.16
2016,8,23,12,45,886.0,121.5,5.2,31.0,956.0,960.34,699.92
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,980.77,713.46
2016,8,23,13,15,884.0,120.5,5.15,31.0,942.0,995.69,723.11
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,1006.9,730.44
2016,8,23,13,45,877.5,119.5,5.1,31.0,911.5,1011.85,734.18
2016,8,23,14,0,873.0,119.0,5.1,31.0,892.0,1012.99,735.61
2016,8,23,14,15,866.5,117.5,5.05,31.0,865.0,1007.28,732.32
2016,8,23,14,30,860.0,116.0,5.0,31.0,838.0,997.82,726.74
2016,8,23,14,45,843.5,118.5,4.95,31.0,801.5,979.05,715.17
2016,8,23,15,0,827.0,121.0,4.9,31.0,765.0,967.58,708.63
2016,8,23,15,15,814.5,118.0,4.8,30.5,724.5,940.13,692.56
2016,8,23,15,30,802.0,115.0,4.7,30.0,684.0,909.61,674.49
2016,8,23,15,45,781.5,114.0,4.65,30.0,636.5,871.16,649.94
2016,8,23,16,0,761.0,113.0,4.6,30.0,589.0,830.53,623.77
2016,8,23,16,15,738.0,109.0,4.35,29.5,538.5,782.46,592.78
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,737.15,563.33
2016,8,23,16,45,679.5,101.0,3.9,29.0,433.5,677.06,521.83
2016,8,23,17,0,644.0,97.0,3.7,29.0,379.0,617.39,479.96
2016,8,23,17,15,600.0,90.5,3.4,28.5,324.0,549.69,430.48
2016,8,23,17,30,556.0,84.0,3.1,28.0,269.0,484.09,380.97
2016,8,23,17,45,489.0,75.5,2.85,27.5,215.5,404.99,319.33
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,328.06,257.27
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,242.06,186.34
2016,8,23,18,30,225.0,41.0,2.5,26.0,66.0,167.47,122.14
2016,8,23,18,45,112.5,20.5,2.5,26.0,33.0,79.33,16.27
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,13.5,2.75,23.0,22.0,12.28,0.0
2016,8,24,6,30,223.0,27.0,3.0,23.0,44.0,22.27,10.06
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,30.32,19.78
2016,8,24,7,0,465.0,49.0,3.6,24.0,137.0,38.1,26.95
2016,8,24,7,15,534.5,56.5,3.75,24.5,190.5,42.51,30.96
2016,8,24,7,30,604.0,64.0,3.9,25.0,244.0,46.8,34.66
2016,8,24,7,45,659.0,67.0,4.1,25.5,301.0,47.49,35.14
2016,8,24,8,0,714.0,70.0,4.3,26.0,358.0,52.93,39.57
2016,8,24,8,15,744.0,74.0,4.3,26.0,413.5,81.22,43.91
2016,8,24,8,30,774.0,78.0,4.3,26.0,469.0,138.25,74.31
2016,8,24,8,45,799.5,80.0,4.35,26.5,522.0,196.5,117.45
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,263.13,172.32
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.0,323.32,224.03
2016,8,24,9,30,856.0,87.0,4.4,28.0,671.0,384.32,276.0
2016,8,24,9,45,868.5,88.5,4.4,28.5,714.0,443.77,325.64
2016,8,24,10,0,881.0,90.0,4.4,29.0,757.0,503.13,373.61
2016,8,24,10,15,889.5,91.5,4.4,29.0,793.5,560.0,418.99
2016,8,24,10,30,898.0,93.0,4.4,29.0,830.0,615.8,462.23
2016,8,24,10,45,904.0,94.5,4.4,29.5,859.5,668.69,501.18
2016,8,24,11,0,910.0,96.0,4.4,30.0,889.0,719.77,537.67
2016,8,24,11,15,914.0,97.0,4.35,30.0,910.5,766.91,570.01
2016,8,24,11,30,918.0,98.0,4.3,30.0,932.0,811.62,599.72
2016,8,24,11,45,912.0,104.0,4.3,30.5,943.5,850.17,623.93
2016,8,24,12,0,906.0,110.0,4.3,31.0,955.0,885.29,645.64
2016,8,24,12,15,906.5,110.0,4.25,31.0,960.0,917.07,666.07
2016,8,24,12,30,907.0,110.0,4.2,31.0,965.0,945.59,684.31
2016,8,24,12,45,904.0,111.0,4.2,31.0,961.0,968.39,699.06
2016,8,24,13,0,901.0,112.0,4.2,31.0,957.0,987.58,711.55
2016,8,24,13,15,898.5,111.5,4.15,31.0,945.0,1002.06,720.81
2016,8,24,13,30,896.0,111.0,4.1,31.0,933.0,1012.76,727.75
2016,8,24,13,45,484.5,263.5,4.1,31.0,707.0,780.95,571.7
2016,8,24,14,0,73.0,416.0,4.1,31.0,481.0,483.3,354.09
2016,8,24,14,15,88.5,410.0,4.05,31.0,486.5,495.93,365.13
2016,8,24,14,30,104.0,404.0,4.0,31.0,492.0,508.15,374.77
2016,8,24,14,45,466.0,261.0,3.95,31.0,627.0,768.63,568.21
2016,8,24,15,0,828.0,118.0,3.9,31.0,762.0,955.37,696.43
2016,8,24,15,15,815.5,115.5,3.85,30.5,721.0,938.76,686.67
2016,8,24,15,30,803.0,113.0,3.8,30.0,680.0,908.7,669.47
2016,8,24,15,45,783.5,111.5,3.75,30.0,633.0,870.49,645.46
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,830.06,619.81
2016,8,24,16,15,741.5,105.5,3.5,29.5,535.0,781.67,588.94
2016,8,24,16,30,719.0,101.0,3.3,29.0,484.0,735.73,559.37
2016,8,24,16,45,688.0,96.5,3.1,29.0,430.5,678.37,520.09
2016,8,24,17,0,657.0,92.0,2.9,29.0,377.0,621.09,480.22
2016,8,24,17,15,614.0,85.5,2.6,28.5,322.0,553.51,431.35
2016,8,24,17,30,571.0,79.0,2.3,28.0,267.0,487.97,382.12
2016,8,24,17,45,501.5,71.0,2.05,27.5,213.0,407.32,319.62
2016,8,24,18,0,432.0,63.0,1.8,27.0,159.0,332.32,259.25
2016,8,24,18,15,335.5,50.5,1.75,26.5,111.5,243.49,186.55
2016,8,24,18,30,239.0,38.0,1.7,26.0,64.0,169.8,122.72
2016,8,24,18,45,119.5,19.0,1.65,26.0,32.0,79.11,2.93
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.0,13.0,1.4,22.5,21.5,11.82,0.0
2016,8,25,6,30,214.0,26.0,1.6,23.0,43.0,21.39,9.08
2016,8,25,6,45,321.0,39.5,1.8,23.5,88.0,31.72,20.93
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,41.57,29.9
2016,8,25,7,15,499.5,61.5,2.1,24.0,186.0,46.59,34.54
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,51.46,38.82
2016,8,25,7,45,617.0,77.0,2.3,24.5,294.5,54.81,41.57
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,58.0,44.07
2016,8,25,8,15,695.5,89.0,2.4,25.0,405.0,86.06,48.76
2016,8,25,8,30,728.0,94.0,2.4,25.0,460.0,146.88,83.15
2016,8,25,8,45,754.0,97.0,2.4,25.5,512.0,203.22,124.73
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,262.42,173.3
2016,8,25,9,15,797.0,103.0,2.35,26.5,612.0,321.52,223.4
2016,8,25,9,30,814.0,106.0,2.3,27.0,660.0,381.78,273.84
2016,8,25,9,45,830.0,107.0,2.25,27.5,703.5,444.03,324.35
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,502.7,370.56
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.0,558.55,413.88
2016,8,25,10,30,864.0,112.0,2.1,28.0,819.0,613.45,455.06
2016,8,25,10,45,872.0,112.5,2.05,28.5,848.5,665.22,491.79
2016,8,25,11,0,880.0,113.0,2.0,29.0,878.0,715.45,526.18
2016,8,25,11,15,884.5,114.0,1.95,29.0,899.5,761.76,557.11
2016,8,25,11,30,889.0,115.0,1.9,29.0,921.0,805.78,584.98
2016,8,25,11,45,893.0,114.5,1.9,29.0,934.5,845.55,610.18
2016,8,25,12,0,897.0,114.0,1.9,29.0,948.0,882.59,633.44
2016,8,25,12,15,897.5,114.0,1.9,29.0,953.0,914.11,653.06
2016,8,25,12,30,898.0,114.0,1.9,29.0,958.0,942.39,670.6
2016,8,25,12,45,897.5,113.5,1.9,29.5,954.5,965.89,683.78
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,985.85,694.77
2016,8,25,13,15,894.0,112.5,1.9,30.0,939.0,999.73,703.46
2016,8,25,13,30,891.0,112.0,1.9,30.0,927.0,1009.83,709.98
2016,8,25,13,45,887.0,111.0,1.9,30.0,907.0,1014.57,713.36
2016,8,25,14,0,883.0,110.0,1.9,30.0,887.0,1015.46,714.56
2016,8,25,14,15,574.5,254.5,1.9,30.0,753.5,877.17,626.65
2016,8,25,14,30,266.0,399.0,1.9,30.0,620.0,700.17,503.79
2016,8,25,14,45,243.5,384.0,1.95,30.0,580.5,646.0,469.81
2016,8,25,15,0,221.0,369.0,2.0,30.0,541.0,607.93,444.95
2016,8,25,15,15,169.5,348.0,2.0,29.5,476.0,534.63,394.95
2016,8,25,15,30,118.0,327.0,2.0,29.0,411.0,462.28,344.47
2016,8,25,15,45,179.5,301.0,2.0,29.0,417.5,490.1,367.79
2016,8,25,16,0,241.0,275.0,2.0,29.0,424.0,513.64,387.4
2016,8,25,16,15,219.0,251.5,1.9,28.5,378.5,463.2,352.15
2016,8,25,16,30,197.0,228.0,1.8,28.0,333.0,413.3,317.03
2016,8,25,16,45,318.5,183.0,1.75,28.0,330.5,465.68,359.67
2016,8,25,17,0,440.0,138.0,1.7,28.0,328.0,506.41,392.21
2016,8,25,17,15,504.5,107.0,1.55,27.5,294.5,495.52,385.76
2016,8,25,17,30,569.0,76.0,1.4,27.0,261.0,483.01,377.14
2016,8,25,17,45,504.5,67.5,1.3,27.0,208.0,404.94,316.35
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,332.17,257.77
2016,8,25,18,15,343.5,47.0,1.2,26.5,108.0,245.89,187.43
2016,8,25,18,30,247.0,35.0,1.2,26.0,61.0,169.4,121.1
2016,8,25,18,45,123.5,17.5,1.2,25.5,30.5,77.77,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,12.28,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,21.84,8.96
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,34.29,23.06
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,47.0,34.51
2016,8,26,7,15,381.0,74.5,1.0,24.0,170.5,55.41,42.09
2016,8,26,7,30,453.0,87.0,1.0,24.0,221.0,63.5,49.14
2016,8,26,7,45,504.0,96.0,1.05,24.5,274.0,69.27,53.89
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,73.25,56.98
2016,8,26,8,15,356.0,160.5,1.0,25.0,310.5,130.06,91.4
2016,8,26,8,30,157.0,216.0,0.9,25.0,294.0,179.55,131.39
2016,8,26,8,45,421.0,172.5,0.85,25.5,415.0,199.66,134.85
2016,8,26,9,0,685.0,129.0,0.8,26.0,536.0,259.47,172.91
2016,8,26,9,15,705.5,133.5,0.7,26.5,583.5,315.8,218.89
2016,8,26,9,30,726.0,138.0,0.6,27.0,631.0,373.92,265.36
2016,8,26,9,45,740.5,142.0,0.5,27.5,672.5,433.88,311.53
2016,8,26,10,0,755.0,146.0,0.4,28.0,714.0,490.39,353.28
2016,8,26,10,15,610.5,230.5,0.45,28.0,705.0,527.97,381.34
2016,8,26,10,30,466.0,315.0,0.5,28.0,696.0,550.75,397.21
2016,8,26,10,45,402.5,357.5,0.6,28.0,695.0,574.72,414.11
2016,8,26,11,0,339.0,400.0,0.7,28.0,694.0,592.94,426.37
2016,8,26,11,15,387.0,389.0,0.8,28.0,732.5,640.88,460.29
2016,8,26,11,30,435.0,378.0,0.9,28.0,771.0,695.31,497.86
2016,8,26,11,45,378.5,413.0,1.0,28.5,759.5,700.24,499.42
2016,8,26,12,0,322.0,448.0,1.1,29.0,748.0,704.45,500.68
2016,8,26,12,15,350.5,434.0,1.2,29.0,762.0,734.15,521.91
2016,8,26,12,30,379.0,420.0,1.3,29.0,776.0,763.63,542.71
2016,8,26,12,45,391.0,412.5,1.4,29.0,779.0,783.26,556.7
2016,8,26,13,0,403.0,405.0,1.5,29.0,782.0,801.38,569.85
2016,8,26,13,15,410.0,396.5,1.55,29.0,775.5,822.93,584.46
2016,8,26,13,30,417.0,388.0,1.6,29.0,769.0,832.47,591.59
2016,8,26,13,45,324.5,411.0,1.7,29.0,703.5,759.41,543.33
2016,8,26,14,0,232.0,434.0,1.8,29.0,638.0,680.2,490.36
2016,8,26,14,15,516.5,288.0,1.9,29.0,722.5,849.84,613.1
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,980.04,700.14
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,963.88,690.78
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,944.2,680.68
2016,8,26,15,15,777.0,128.0,2.25,28.5,700.0,916.67,666.33
2016,8,26,15,30,764.0,125.0,2.3,28.0,659.0,886.21,649.98
2016,8,26,15,45,572.5,184.0,2.35,28.0,569.0,763.01,569.14
2016,8,26,16,0,381.0,243.0,2.4,28.0,479.0,618.85,467.17
2016,8,26,16,15,340.5,227.5,2.35,27.5,424.5,556.2,424.77
2016,8,26,16,30,300.0,212.0,2.3,27.0,370.0,494.99,381.79
2016,8,26,16,45,267.0,191.5,2.25,27.0,320.0,435.72,338.71
2016,8,26,17,0,234.0,171.0,2.2,27.0,270.0,378.15,295.92
2016,8,26,17,15,218.5,147.5,2.1,26.5,229.5,331.18,261.05
2016,8,26,17,30,203.0,124.0,2.0,26.0,189.0,284.83,225.53
2016,8,26,17,45,177.5,101.5,1.9,26.0,150.0,234.6,185.23
2016,8,26,18,0,152.0,79.0,1.8,26.0,111.0,186.41,145.43
2016,8,26,18,15,110.5,57.0,1.8,25.5,76.5,124.61,94.19
2016,8,26,18,30,69.0,35.0,1.8,25.0,42.0,75.93,51.83
2016,8,26,18,45,34.5,17.5,1.85,25.0,21.0,34.55,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,11.82,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.39,7.51
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.0,32.45,21.48
2016,8,27,7,0,342.0,58.0,0.9,24.0,120.0,44.1,32.04
2016,8,27,7,15,413.5,69.0,0.9,24.0,171.0,51.52,38.76
2016,8,27,7,30,485.0,80.0,0.9,24.0,222.0,59.41,45.64
2016,8,27,7,45,532.5,89.0,0.9,24.5,275.5,63.88,49.31
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,68.11,52.64
2016,8,27,8,15,615.5,104.5,0.75,25.5,382.5,95.64,57.56
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,147.83,86.09
2016,8,27,8,45,678.5,115.5,0.45,26.5,487.0,201.53,124.94
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,258.37,169.75
2016,8,27,9,15,725.5,124.0,0.4,27.0,585.5,315.28,216.77
2016,8,27,9,30,745.0,128.0,0.5,27.0,633.0,377.5,267.34
2016,8,27,9,45,756.5,133.0,0.6,27.5,674.5,434.19,312.39
2016,8,27,10,0,768.0,138.0,0.7,28.0,716.0,491.02,356.13
2016,8,27,10,15,779.0,141.0,0.8,28.0,752.0,545.74,397.78
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,600.01,437.99
2016,8,27,10,45,795.5,147.5,1.05,28.5,816.5,650.47,474.09
2016,8,27,11,0,801.0,151.0,1.2,29.0,845.0,699.44,508.27
2016,8,27,11,15,562.5,289.0,1.3,29.0,782.5,687.6,496.92
2016,8,27,11,30,324.0,427.0,1.4,29.0,720.0,649.53,467.25
2016,8,27,11,45,575.0,289.0,1.5,29.0,818.0,755.88,545.41
2016,8,27,12,0,826.0,151.0,1.6,29.0,916.0,865.72,620.56
2016,8,27,12,15,515.0,313.0,1.65,29.0,791.5,776.18,557.21
2016,8,27,12,30,204.0,475.0,1.7,29.0,667.0,646.69,464.04
2016,8,27,12,45,270.0,458.0,1.8,29.0,710.5,714.34,512.66
2016,8,27,13,0,336.0,441.0,1.9,29.0,754.0,773.42,553.75
2016,8,27,13,15,577.0,296.5,1.95,29.0,825.0,891.45,638.0
2016,8,27,13,30,818.0,152.0,2.0,29.0,896.0,991.14,703.71
2016,8,27,13,45,578.5,278.5,2.05,29.0,799.0,897.02,641.89
2016,8,27,14,0,339.0,405.0,2.1,29.0,702.0,774.62,556.93
2016,8,27,14,15,563.5,276.5,2.1,29.0,751.5,886.0,638.6
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,974.18,697.26
2016,8,27,14,45,773.5,147.5,2.15,29.0,765.5,954.57,685.55
2016,8,27,15,0,759.0,147.0,2.2,29.0,730.0,931.76,672.89
2016,8,27,15,15,745.0,143.5,2.15,29.0,689.5,903.2,655.56
2016,8,27,15,30,731.0,140.0,2.1,29.0,649.0,877.6,640.22
2016,8,27,15,45,708.0,137.5,2.1,29.0,602.0,836.61,615.09
2016,8,27,16,0,685.0,135.0,2.1,29.0,555.0,793.84,588.62
2016,8,27,16,15,659.5,129.5,2.0,28.5,505.0,743.98,557.33
2016,8,27,16,30,634.0,124.0,1.9,28.0,455.0,693.2,524.89
2016,8,27,16,45,601.5,117.0,1.85,28.0,402.5,634.64,485.55
2016,8,27,17,0,569.0,110.0,1.8,28.0,350.0,576.45,444.61
2016,8,27,17,15,522.5,101.0,1.65,27.5,296.5,507.07,394.48
2016,8,27,17,30,476.0,92.0,1.5,27.0,243.0,435.46,341.09
2016,8,27,17,45,413.0,80.0,1.4,26.5,192.0,360.07,282.71
2016,8,27,18,0,350.0,68.0,1.3,26.0,141.0,290.54,226.58
2016,8,27,18,15,258.5,51.5,1.3,25.5,96.0,208.01,158.62
2016,8,27,18,30,167.0,35.0,1.3,25.0,51.0,136.21,94.99
2016,8,27,18,45,83.5,17.5,1.3,25.0,25.5,46.66,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.6,6.5
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,32.83,21.83
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,45.59,33.41
2016,8,28,7,15,391.5,72.0,2.35,23.5,168.5,53.69,40.68
2016,8,28,7,30,463.0,84.0,2.4,24.0,219.0,61.48,47.42
2016,8,28,7,45,513.5,93.0,2.45,24.5,272.5,67.11,52.08
2016,8,28,8,0,564.0,102.0,2.5,25.0,326.0,71.2,55.3
2016,8,28,8,15,600.0,108.5,2.6,25.5,379.0,98.77,60.3
2016,8,28,8,30,636.0,115.0,2.7,26.0,432.0,150.11,88.93
2016,8,28,8,45,667.0,119.0,2.8,26.5,483.5,203.17,128.06
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,259.83,174.09
2016,8,28,9,15,717.5,127.0,2.95,27.0,582.0,316.34,222.06
2016,8,28,9,30,737.0,131.0,3.0,27.0,629.0,378.22,273.84
2016,8,28,9,45,758.5,131.0,3.15,27.5,672.5,434.5,320.05
2016,8,28,10,0,780.0,131.0,3.3,28.0,716.0,492.02,365.96
2016,8,28,10,15,790.5,133.5,3.35,28.0,752.0,546.68,409.06
2016,8,28,10,30,801.0,136.0,3.4,28.0,788.0,600.79,450.57
2016,8,28,10,45,812.5,135.5,3.45,28.0,817.5,652.05,489.05
2016,8,28,11,0,824.0,135.0,3.5,28.0,847.0,699.55,524.09
2016,8,28,11,15,829.0,136.5,3.5,28.0,868.5,744.35,556.16
2016,8,28,11,30,834.0,138.0,3.5,28.0,890.0,787.07,584.78
2016,8,28,11,45,828.0,145.0,3.55,28.5,901.0,823.34,607.83
2016,8,28,12,0,822.0,152.0,3.6,29.0,912.0,864.53,634.01
2016,8,28,12,15,541.0,308.0,3.65,29.0,809.5,795.81,583.35
2016,8,28,12,30,260.0,464.0,3.7,29.0,707.0,698.4,509.5
2016,8,28,12,45,543.0,307.0,3.75,29.0,811.5,837.19,613.39
2016,8,28,13,0,826.0,150.0,3.8,29.0,916.0,967.54,703.15
2016,8,28,13,15,527.0,302.0,3.8,29.0,788.5,847.2,619.11
2016,8,28,13,30,228.0,454.0,3.8,29.0,661.0,686.77,502.13
2016,8,28,13,45,521.5,298.5,3.85,29.0,757.5,858.02,629.45
2016,8,28,14,0,815.0,143.0,3.9,29.0,854.0,995.44,723.88
2016,8,28,14,15,807.5,141.0,3.9,29.0,826.5,988.1,718.9
2016,8,28,14,30,800.0,139.0,3.9,29.0,799.0,977.14,712.79
2016,8,28,14,45,775.0,145.0,3.95,29.0,761.5,953.95,699.03
2016,8,28,15,0,750.0,151.0,4.0,29.0,724.0,927.7,683.32
2016,8,28,15,15,403.5,225.0,3.95,28.5,531.0,661.79,498.92
2016,8,28,15,30,57.0,299.0,3.9,28.0,338.0,357.58,270.57
2016,8,28,15,45,93.0,287.5,3.85,28.0,346.5,379.97,290.22
2016,8,28,16,0,129.0,276.0,3.8,28.0,355.0,416.34,319.11
2016,8,28,16,15,389.5,196.5,3.65,27.5,404.5,579.94,448.47
2016,8,28,16,30,650.0,117.0,3.5,27.0,454.0,698.34,539.77
2016,8,28,16,45,621.5,109.0,3.4,27.0,402.0,641.12,499.07
2016,8,28,17,0,593.0,101.0,3.3,27.0,350.0,583.97,458.13
2016,8,28,17,15,547.5,93.0,2.9,26.5,296.5,515.44,406.93
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,449.31,355.99
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,367.7,290.9
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,297.76,232.88
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,213.77,163.02
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,141.18,96.87
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,48.79,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,10.91,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.82,5.42
2016,8,29,6,45,231.0,40.0,3.3,22.5,75.0,30.92,20.18
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,42.63,30.86
2016,8,29,7,15,188.5,81.5,3.65,23.5,117.5,62.44,48.17
2016,8,29,7,30,39.0,107.0,3.8,24.0,118.0,85.46,67.92
2016,8,29,7,45,47.5,131.0,3.95,24.5,147.5,103.03,82.65
2016,8,29,8,0,56.0,155.0,4.1,25.0,177.0,120.2,96.71
2016,8,29,8,15,199.5,172.0,4.2,25.0,268.0,137.93,101.4
2016,8,29,8,30,343.0,189.0,4.3,25.0,359.0,177.63,123.24
2016,8,29,8,45,261.0,226.5,4.4,25.5,364.5,216.92,156.46
2016,8,29,9,0,179.0,264.0,4.5,26.0,370.0,250.69,186.25
2016,8,29,9,15,187.5,283.0,4.55,26.0,402.0,284.0,212.58
2016,8,29,9,30,196.0,302.0,4.6,26.0,434.0,318.33,239.66
2016,8,29,9,45,132.0,319.5,4.65,26.5,411.0,321.71,243.22
2016,8,29,10,0,68.0,337.0,4.7,27.0,388.0,318.93,241.05
2016,8,29,10,15,149.0,364.5,4.7,27.0,483.5,392.41,296.3
2016,8,29,10,30,230.0,392.0,4.7,27.0,579.0,476.7,359.05
2016,8,29,10,45,116.0,271.0,4.75,27.5,365.5,317.09,239.94
2016,8,29,11,0,2.0,150.0,4.8,28.0,152.0,134.6,99.31
2016,8,29,11,15,159.5,288.5,4.8,28.0,432.5,382.31,290.0
2016,8,29,11,30,317.0,427.0,4.8,28.0,713.0,646.12,481.72
2016,8,29,11,45,599.0,268.0,4.8,28.5,817.5,759.61,566.68
2016,8,29,12,0,881.0,109.0,4.8,29.0,922.0,869.16,643.35
2016,8,29,12,15,445.0,151.0,4.8,29.0,561.5,560.98,425.68
2016,8,29,12,30,9.0,193.0,4.8,29.0,201.0,181.77,134.39
2016,8,29,12,45,168.5,316.5,4.85,29.0,472.5,480.3,361.16
2016,8,29,13,0,328.0,440.0,4.9,29.0,744.0,766.64,564.73
2016,8,29,13,15,302.0,441.0,4.9,29.0,718.5,753.4,553.84
2016,8,29,13,30,276.0,442.0,4.9,29.0,693.0,737.84,542.89
2016,8,29,13,45,161.5,412.5,4.9,29.0,558.5,583.77,433.07
2016,8,29,14,0,47.0,383.0,4.9,29.0,424.0,424.82,316.23
2016,8,29,14,15,446.5,246.0,4.9,28.5,614.5,736.6,554.48
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,980.2,725.69
2016,8,29,14,45,833.5,109.0,4.9,28.0,769.5,962.25,713.23
2016,8,29,15,0,821.0,109.0,4.9,28.0,734.0,941.0,700.34
2016,8,29,15,15,431.0,196.5,4.8,28.0,523.0,656.93,500.58
2016,8,29,15,30,41.0,284.0,4.7,28.0,312.0,326.08,247.37
2016,8,29,15,45,400.5,191.0,4.65,28.0,435.5,605.87,467.54
2016,8,29,16,0,760.0,98.0,4.6,28.0,559.0,813.3,619.33
2016,8,29,16,15,380.0,64.0,4.4,27.5,294.5,421.08,332.15
2016,8,29,16,30,0.0,30.0,4.2,27.0,30.0,26.47,15.73
2016,8,29,16,45,329.0,55.0,4.05,27.0,191.5,342.22,275.69
2016,8,29,17,0,658.0,80.0,3.9,27.0,353.0,606.63,478.78
2016,8,29,17,15,614.0,74.0,3.55,26.5,299.0,538.79,427.16
2016,8,29,17,30,570.0,68.0,3.2,26.0,245.0,473.25,376.54
2016,8,29,17,45,506.5,60.0,2.85,25.5,193.0,396.43,315.19
2016,8,29,18,0,443.0,52.0,2.5,25.0,141.0,324.97,255.76
2016,8,29,18,15,340.5,40.0,2.35,24.5,95.5,236.1,180.99
2016,8,29,18,30,238.0,28.0,2.2,24.0,50.0,159.06,107.58
2016,8,29,18,45,119.0,14.0,2.05,24.0,25.0,56.3,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.5,11.5,2.15,22.0,16.5,10.46,0.0
2016,8,30,6,30,143.0,23.0,2.4,22.0,33.0,18.07,4.33
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.5,29.43,18.9
2016,8,30,7,0,356.0,53.0,2.9,23.0,116.0,40.44,28.97
2016,8,30,7,15,225.0,81.5,2.95,23.5,126.5,62.59,48.28
2016,8,30,7,30,94.0,110.0,3.0,24.0,137.0,84.6,67.17
2016,8,30,7,45,347.5,99.5,3.05,24.5,231.0,70.4,54.88
2016,8,30,8,0,601.0,89.0,3.1,25.0,325.0,61.7,47.24
2016,8,30,8,15,484.0,136.0,3.15,25.0,345.0,115.17,76.03
2016,8,30,8,30,367.0,183.0,3.2,25.0,365.0,176.75,121.42
2016,8,30,8,45,270.5,223.0,3.25,25.5,365.5,216.68,155.62
2016,8,30,9,0,174.0,263.0,3.3,26.0,366.0,249.2,184.87
