Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,15,467.5,189.5,3.35,26.5,497.0,292.2,211.0
2016,8,30,9,30,761.0,116.0,3.4,27.0,628.0,376.6,273.15
2016,8,30,9,45,607.0,200.0,3.5,27.5,625.0,426.58,315.9
2016,8,30,10,0,453.0,284.0,3.6,28.0,622.0,459.83,342.86
2016,8,30,10,15,367.0,332.5,3.65,28.0,615.5,484.37,361.93
2016,8,30,10,30,281.0,381.0,3.7,28.0,609.0,499.08,372.54
2016,8,30,10,45,245.0,403.5,3.75,28.0,607.5,515.76,384.46
2016,8,30,11,0,209.0,426.0,3.8,28.0,606.0,526.33,391.57
2016,8,30,11,15,162.0,436.0,3.8,28.0,578.0,515.68,383.05
2016,8,30,11,30,115.0,446.0,3.8,28.0,550.0,500.51,371.1
2016,8,30,11,45,232.0,437.0,3.85,28.5,650.0,599.35,443.39
2016,8,30,12,0,349.0,428.0,3.9,29.0,750.0,713.33,523.87
2016,8,30,12,15,396.5,410.5,3.9,29.0,778.0,757.16,554.65
2016,8,30,12,30,444.0,393.0,3.9,29.0,806.0,810.3,591.71
2016,8,30,12,45,235.0,375.0,3.95,29.0,594.0,602.2,444.74
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,365.84,270.67
2016,8,30,13,15,108.5,406.5,3.95,29.0,505.0,514.49,381.18
2016,8,30,13,30,191.0,456.0,3.9,29.0,628.0,653.43,480.24
2016,8,30,13,45,191.5,444.5,3.9,29.0,614.0,648.15,476.46
2016,8,30,14,0,192.0,433.0,3.9,29.0,600.0,641.66,472.64
2016,8,30,14,15,187.5,418.0,3.8,28.5,576.5,625.18,462.5
2016,8,30,14,30,183.0,403.0,3.7,28.0,553.0,607.55,451.57
2016,8,30,14,45,127.0,374.0,3.65,28.0,476.0,522.03,390.11
2016,8,30,15,0,71.0,345.0,3.6,28.0,399.0,419.06,315.01
2016,8,30,15,15,86.5,330.5,3.45,28.0,392.5,420.25,317.41
2016,8,30,15,30,102.0,316.0,3.3,28.0,386.0,420.54,318.81
2016,8,30,15,45,99.5,292.0,3.2,28.0,356.5,392.21,298.7
2016,8,30,16,0,97.0,268.0,3.1,28.0,327.0,363.51,278.25
2016,8,30,16,15,329.0,204.5,2.85,27.5,377.5,521.01,402.93
2016,8,30,16,30,561.0,141.0,2.6,27.0,428.0,651.98,503.09
2016,8,30,16,45,460.0,143.0,2.4,27.0,360.5,546.6,424.72
2016,8,30,17,0,359.0,145.0,2.2,27.0,293.0,455.06,355.96
2016,8,30,17,15,325.5,128.0,1.95,26.5,246.5,382.68,302.05
2016,8,30,17,30,292.0,111.0,1.7,26.0,200.0,327.22,259.15
2016,8,30,17,45,247.0,91.5,1.45,26.0,156.0,264.41,208.53
2016,8,30,18,0,202.0,72.0,1.2,26.0,112.0,205.82,159.97
2016,8,30,18,15,138.0,51.0,1.15,25.5,74.0,140.44,105.45
2016,8,30,18,30,74.0,30.0,1.1,25.0,36.0,80.58,50.46
2016,8,30,18,45,37.0,15.0,1.05,25.0,18.0,27.15,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,7.5,11.0,1.95,23.0,11.5,10.01,0.0
2016,8,31,6,30,15.0,22.0,2.1,23.0,23.0,18.93,3.97
2016,8,31,6,45,83.0,44.5,2.3,23.5,58.5,36.11,24.28
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,51.84,38.48
2016,8,31,7,15,217.0,83.0,2.45,24.0,137.0,63.58,49.0
2016,8,31,7,30,283.0,99.0,2.4,24.0,180.0,74.96,58.93
2016,8,31,7,45,253.0,127.0,2.35,24.5,211.0,93.29,74.34
2016,8,31,8,0,223.0,155.0,2.3,25.0,242.0,110.63,88.58
2016,8,31,8,15,251.5,177.0,2.35,25.5,289.5,138.23,99.78
2016,8,31,8,30,280.0,199.0,2.4,26.0,337.0,178.4,125.56
2016,8,31,8,45,224.0,231.0,2.5,26.5,349.0,219.25,158.67
2016,8,31,9,0,168.0,263.0,2.6,27.0,361.0,248.15,183.25
2016,8,31,9,15,273.5,268.0,2.65,27.5,444.5,296.54,217.73
2016,8,31,9,30,379.0,273.0,2.7,28.0,528.0,361.48,265.73
2016,8,31,9,45,568.5,206.5,2.75,28.5,616.5,416.64,306.83
2016,8,31,10,0,758.0,140.0,2.8,29.0,705.0,492.73,364.55
2016,8,31,10,15,769.5,143.0,2.8,29.0,741.0,547.32,406.8
2016,8,31,10,30,781.0,146.0,2.8,29.0,777.0,601.51,447.64
2016,8,31,10,45,536.0,277.5,2.85,29.0,718.0,600.24,444.78
2016,8,31,11,0,291.0,409.0,2.9,29.0,659.0,572.27,421.45
2016,8,31,11,15,552.5,279.5,2.9,29.0,769.0,676.52,500.09
2016,8,31,11,30,814.0,150.0,2.9,29.0,879.0,791.51,583.22
2016,8,31,11,45,416.5,233.0,2.9,29.5,606.0,577.15,428.97
2016,8,31,12,0,19.0,316.0,2.9,30.0,333.0,300.96,221.35
2016,8,31,12,15,406.0,244.5,2.9,30.0,620.5,616.93,458.82
2016,8,31,12,30,793.0,173.0,2.9,30.0,908.0,918.86,664.7
2016,8,31,12,45,593.0,289.0,2.95,30.0,837.0,871.68,629.28
2016,8,31,13,0,393.0,405.0,3.0,30.0,766.0,796.57,574.75
2016,8,31,13,15,589.5,287.5,3.0,30.0,822.0,899.39,649.41
2016,8,31,13,30,786.0,170.0,3.0,30.0,878.0,981.57,704.53
2016,8,31,13,45,780.0,169.0,3.0,30.0,857.5,983.97,705.94
2016,8,31,14,0,774.0,168.0,3.0,30.0,837.0,982.76,705.86
2016,8,31,14,15,765.5,165.5,2.95,30.0,809.5,973.86,700.63
2016,8,31,14,30,757.0,163.0,2.9,30.0,782.0,961.46,693.33
2016,8,31,14,45,522.0,255.0,2.85,30.0,673.0,822.48,600.51
2016,8,31,15,0,287.0,347.0,2.8,30.0,564.0,670.03,492.34
2016,8,31,15,15,498.0,247.5,2.7,30.0,597.5,779.48,574.92
2016,8,31,15,30,709.0,148.0,2.6,30.0,631.0,867.4,636.69
2016,8,31,15,45,691.0,142.0,2.55,30.0,585.5,827.17,610.47
2016,8,31,16,0,673.0,136.0,2.5,30.0,540.0,784.95,583.77
2016,8,31,16,15,646.5,130.5,2.35,29.5,489.5,734.29,551.46
2016,8,31,16,30,620.0,125.0,2.2,29.0,439.0,682.83,518.08
2016,8,31,16,45,587.5,116.5,2.05,29.0,386.5,622.83,476.78
2016,8,31,17,0,555.0,108.0,1.9,29.0,334.0,563.29,434.23
2016,8,31,17,15,506.0,99.0,1.7,28.5,281.0,486.79,378.57
2016,8,31,17,30,457.0,90.0,1.5,28.0,228.0,420.65,328.61
2016,8,31,17,45,391.0,77.0,1.3,27.5,177.0,343.35,268.19
2016,8,31,18,0,325.0,64.0,1.1,27.0,126.0,272.4,210.54
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.0,188.52,141.38
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,113.02,68.99
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,37.57,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,10.01,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.27,2.3
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,31.35,20.29
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,44.92,32.6
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,54.15,40.86
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,63.02,48.52
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,68.93,53.42
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,74.71,58.05
2016,9,1,8,15,580.0,113.5,2.3,26.5,371.0,104.92,64.46
2016,9,1,8,30,617.0,121.0,2.3,27.0,424.0,156.19,93.87
2016,9,1,8,45,646.5,126.0,2.35,28.0,475.0,208.87,132.64
2016,9,1,9,0,676.0,131.0,2.4,29.0,526.0,265.01,177.58
2016,9,1,9,15,696.5,136.0,2.4,29.0,573.0,321.58,224.83
2016,9,1,9,30,717.0,141.0,2.4,29.0,620.0,379.95,273.1
2016,9,1,9,45,735.5,143.0,2.4,29.5,663.0,436.48,318.44
2016,9,1,10,0,754.0,145.0,2.4,30.0,706.0,496.3,364.69
2016,9,1,10,15,555.5,251.5,2.4,30.0,676.0,522.25,384.75
2016,9,1,10,30,357.0,358.0,2.4,30.0,646.0,527.18,387.4
2016,9,1,10,45,255.5,392.5,2.45,30.5,602.5,515.07,377.53
2016,9,1,11,0,154.0,427.0,2.5,31.0,559.0,490.27,357.96
2016,9,1,11,15,239.0,424.5,2.5,31.0,635.0,564.39,411.36
2016,9,1,11,30,324.0,422.0,2.5,31.0,711.0,650.24,471.36
2016,9,1,11,45,565.5,292.5,2.55,31.0,806.5,757.35,549.46
2016,9,1,12,0,807.0,163.0,2.6,31.0,902.0,867.13,625.47
2016,9,1,12,15,808.0,163.5,2.6,31.0,907.0,898.09,644.46
2016,9,1,12,30,809.0,164.0,2.6,31.0,912.0,926.06,662.14
2016,9,1,12,45,807.0,164.5,2.65,31.0,908.0,948.05,676.42
2016,9,1,13,0,805.0,165.0,2.7,31.0,904.0,966.65,688.68
2016,9,1,13,15,802.0,164.0,2.7,31.0,891.5,979.27,696.84
2016,9,1,13,30,799.0,163.0,2.7,31.0,879.0,988.28,702.89
2016,9,1,13,45,639.0,252.5,2.7,31.0,817.0,936.83,670.01
2016,9,1,14,0,479.0,342.0,2.7,31.0,755.0,869.0,622.4
2016,9,1,14,15,622.5,250.0,2.65,31.0,768.0,926.47,665.3
2016,9,1,14,30,766.0,158.0,2.6,31.0,781.0,965.8,691.39
2016,9,1,14,45,664.5,203.5,2.6,31.0,727.0,916.62,660.55
2016,9,1,15,0,563.0,249.0,2.6,31.0,673.0,852.31,618.48
2016,9,1,15,15,474.0,263.0,2.5,30.5,606.0,773.5,566.43
2016,9,1,15,30,385.0,277.0,2.4,30.0,539.0,679.73,503.32
2016,9,1,15,45,193.0,219.5,2.35,30.0,351.0,429.66,324.81
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,149.83,111.41
2016,9,1,16,15,0.5,139.5,2.15,29.5,140.0,127.94,95.5
2016,9,1,16,30,0.0,117.0,2.0,29.0,117.0,106.08,78.91
2016,9,1,16,45,0.0,102.5,1.9,29.0,102.5,92.56,68.54
2016,9,1,17,0,0.0,88.0,1.8,29.0,88.0,79.04,58.04
2016,9,1,17,15,0.0,73.5,1.6,28.5,73.5,65.51,47.48
2016,9,1,17,30,0.0,59.0,1.4,28.0,59.0,52.12,36.82
2016,9,1,17,45,0.0,45.5,1.25,27.5,45.5,40.15,27.1
2016,9,1,18,0,0.0,32.0,1.1,27.0,32.0,28.19,17.22
2016,9,1,18,15,0.0,20.5,1.05,26.5,20.5,18.04,8.67
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,7.9,0.0
2016,9,1,18,45,0.0,4.5,1.0,26.0,4.5,4.09,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,2.0,1.75,22.0,2.0,1.82,0.0
2016,9,2,6,30,0.0,4.0,1.9,22.0,4.0,3.5,0.0
2016,9,2,6,45,0.0,13.0,2.1,22.5,13.0,11.42,3.83
2016,9,2,7,0,0.0,22.0,2.3,23.0,22.0,19.35,10.93
2016,9,2,7,15,0.0,32.5,2.3,23.5,32.5,28.63,19.1
2016,9,2,7,30,0.0,43.0,2.3,24.0,43.0,37.92,27.17
2016,9,2,7,45,0.0,49.0,2.3,24.5,49.0,43.23,31.67
2016,9,2,8,0,0.0,55.0,2.3,25.0,55.0,48.56,36.07
2016,9,2,8,15,0.0,50.5,2.2,25.0,50.5,44.58,30.93
2016,9,2,8,30,0.0,46.0,2.1,25.0,46.0,40.61,27.57
2016,9,2,8,45,91.0,153.0,2.05,25.5,206.0,140.75,103.67
2016,9,2,9,0,182.0,260.0,2.0,26.0,366.0,250.27,185.1
2016,9,2,9,15,176.5,285.0,1.9,26.5,395.0,283.92,210.9
2016,9,2,9,30,171.0,310.0,1.8,27.0,424.0,317.13,236.06
2016,9,2,9,45,87.5,245.0,1.7,27.5,304.0,245.87,183.89
2016,9,2,10,0,4.0,180.0,1.6,28.0,184.0,160.01,118.99
2016,9,2,10,15,33.0,271.5,1.5,28.0,299.0,254.36,190.16
2016,9,2,10,30,62.0,363.0,1.4,28.0,414.0,353.78,262.41
2016,9,2,10,45,167.5,387.0,1.35,28.5,529.5,452.22,332.73
2016,9,2,11,0,273.0,411.0,1.3,29.0,645.0,563.35,409.66
2016,9,2,11,15,275.5,422.5,1.3,29.0,663.5,594.74,430.21
2016,9,2,11,30,278.0,434.0,1.3,29.0,682.0,625.79,450.9
2016,9,2,11,45,323.0,424.0,1.3,29.5,716.5,671.87,481.52
2016,9,2,12,0,368.0,414.0,1.3,30.0,751.0,719.74,512.72
2016,9,2,12,15,523.0,332.5,1.35,30.0,813.5,808.58,574.49
2016,9,2,12,30,678.0,251.0,1.4,30.0,876.0,896.75,634.42
2016,9,2,12,45,500.5,346.5,1.45,30.0,807.0,840.61,593.99
2016,9,2,13,0,323.0,442.0,1.5,30.0,738.0,767.64,543.36
2016,9,2,13,15,313.5,435.5,1.5,30.0,719.5,762.84,541.18
2016,9,2,13,30,304.0,429.0,1.5,30.0,701.0,755.97,537.07
2016,9,2,13,45,236.5,429.0,1.55,30.0,637.5,679.45,486.42
2016,9,2,14,0,169.0,429.0,1.6,30.0,574.0,616.26,443.8
2016,9,2,14,15,412.0,326.0,1.65,30.0,663.5,788.88,567.22
2016,9,2,14,30,655.0,223.0,1.7,30.0,753.0,931.89,665.01
2016,9,2,14,45,670.5,202.0,1.8,30.0,724.0,921.5,659.17
2016,9,2,15,0,686.0,181.0,1.9,30.0,695.0,906.97,652.37
2016,9,2,15,15,407.0,247.5,1.95,29.5,548.0,692.21,509.1
2016,9,2,15,30,128.0,314.0,2.0,29.0,401.0,461.73,344.28
2016,9,2,15,45,143.5,290.5,2.05,29.0,381.5,449.39,338.46
2016,9,2,16,0,159.0,267.0,2.1,29.0,362.0,435.42,330.16
2016,9,2,16,15,85.0,218.5,2.05,28.5,269.0,297.76,228.04
2016,9,2,16,30,11.0,170.0,2.0,28.0,176.0,169.53,129.02
2016,9,2,16,45,255.0,145.0,1.95,28.0,248.0,372.68,292.51
2016,9,2,17,0,499.0,120.0,1.9,28.0,320.0,529.35,412.31
2016,9,2,17,15,449.5,108.5,1.75,27.5,267.5,459.2,359.21
2016,9,2,17,30,400.0,97.0,1.6,27.0,215.0,392.56,308.43
2016,9,2,17,45,330.0,82.0,1.5,27.0,165.0,313.64,245.79
2016,9,2,18,0,260.0,67.0,1.4,27.0,115.0,241.65,186.67
2016,9,2,18,15,175.0,46.5,1.3,26.5,73.5,153.48,113.97
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,79.83,40.15
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,28.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,9.55,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,17.14,0.18
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,31.35,20.27
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,45.68,33.35
2016,9,3,7,15,342.0,75.0,2.2,23.5,156.0,56.0,42.59
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,65.9,51.18
2016,9,3,7,45,471.5,99.0,2.25,25.0,259.5,71.04,55.33
2016,9,3,8,0,529.0,108.0,2.3,26.0,313.0,76.49,59.56
2016,9,3,8,15,413.5,150.5,2.25,26.0,325.5,124.63,84.25
2016,9,3,8,30,298.0,193.0,2.2,26.0,338.0,177.93,124.39
2016,9,3,8,45,272.5,222.5,2.15,26.5,367.0,218.89,156.39
2016,9,3,9,0,247.0,252.0,2.1,27.0,396.0,257.11,187.27
2016,9,3,9,15,242.5,277.5,2.0,27.5,428.5,299.27,220.12
2016,9,3,9,30,238.0,303.0,1.9,28.0,461.0,337.21,249.1
2016,9,3,9,45,199.5,328.5,1.85,28.5,467.5,360.12,266.66
2016,9,3,10,0,161.0,354.0,1.8,29.0,474.0,378.64,280.07
2016,9,3,10,15,205.5,369.0,1.8,29.0,529.5,429.83,317.31
2016,9,3,10,30,250.0,384.0,1.8,29.0,585.0,486.59,358.01
2016,9,3,10,45,162.0,392.0,1.8,29.5,524.5,453.54,332.92
2016,9,3,11,0,74.0,400.0,1.8,30.0,464.0,408.75,299.2
2016,9,3,11,15,83.0,416.5,1.8,30.0,489.5,437.68,319.87
2016,9,3,11,30,92.0,433.0,1.8,30.0,515.0,467.54,340.66
2016,9,3,11,45,216.5,431.0,1.85,30.0,627.5,584.15,424.15
2016,9,3,12,0,341.0,429.0,1.9,30.0,740.0,711.52,511.92
2016,9,3,12,15,370.5,415.0,1.95,30.0,754.5,742.27,532.54
2016,9,3,12,30,400.0,401.0,2.0,30.0,769.0,772.73,553.71
2016,9,3,12,45,399.5,399.5,2.05,30.5,766.0,786.4,561.9
2016,9,3,13,0,399.0,398.0,2.1,31.0,763.0,798.14,568.97
2016,9,3,13,15,341.5,415.5,2.15,31.0,724.5,770.98,550.28
2016,9,3,13,30,284.0,433.0,2.2,31.0,686.0,740.94,529.8
2016,9,3,13,45,504.5,315.5,2.25,31.0,752.0,863.39,617.78
2016,9,3,14,0,725.0,198.0,2.3,31.0,818.0,974.81,693.28
2016,9,3,14,15,715.5,195.0,2.35,31.0,790.0,964.48,687.03
2016,9,3,14,30,706.0,192.0,2.4,31.0,762.0,950.78,679.91
2016,9,3,14,45,699.5,185.0,2.5,31.0,728.0,932.46,670.35
2016,9,3,15,0,693.0,178.0,2.6,31.0,694.0,910.93,658.73
2016,9,3,15,15,676.5,173.5,2.65,30.5,653.0,879.43,641.46
2016,9,3,15,30,660.0,169.0,2.7,30.0,612.0,845.44,622.38
2016,9,3,15,45,643.0,161.0,2.8,30.0,566.5,804.9,597.69
2016,9,3,16,0,626.0,153.0,2.9,30.0,521.0,762.42,571.32
2016,9,3,16,15,598.0,145.5,2.9,29.5,471.0,709.41,537.68
2016,9,3,16,30,570.0,138.0,2.9,29.0,421.0,655.8,502.54
2016,9,3,16,45,531.0,129.5,2.9,29.0,368.5,586.28,453.63
2016,9,3,17,0,492.0,121.0,2.9,29.0,316.0,525.34,409.53
2016,9,3,17,15,441.5,109.5,2.7,28.5,263.5,454.85,357.04
2016,9,3,17,30,391.0,98.0,2.5,28.0,211.0,387.98,305.55
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,305.78,240.25
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,221.17,171.28
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,144.35,106.82
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,69.91,29.49
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,24.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.57,0.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,32.98,21.45
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,49.87,36.72
2016,9,4,7,15,288.0,81.5,1.75,24.5,150.0,60.73,46.42
2016,9,4,7,30,357.0,99.0,2.0,25.0,199.0,72.27,56.38
2016,9,4,7,45,410.5,112.0,2.25,25.5,251.0,79.99,62.81
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,87.34,68.73
2016,9,4,8,15,503.0,135.0,2.65,26.5,355.5,118.95,77.01
2016,9,4,8,30,542.0,145.0,2.8,27.0,408.0,168.16,106.31
2016,9,4,8,45,572.0,153.0,2.95,27.5,458.5,220.0,144.92
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,274.24,188.51
2016,9,4,9,15,624.5,167.0,3.1,28.0,555.5,327.98,233.24
2016,9,4,9,30,647.0,173.0,3.1,28.0,602.0,383.93,279.42
2016,9,4,9,45,472.0,253.5,3.1,28.5,578.0,416.45,308.08
2016,9,4,10,0,297.0,334.0,3.1,29.0,554.0,429.17,318.86
2016,9,4,10,15,504.0,261.5,3.1,29.0,656.0,505.82,376.74
2016,9,4,10,30,711.0,189.0,3.1,29.0,758.0,601.58,448.33
2016,9,4,10,45,722.5,190.5,3.1,29.5,787.0,651.6,483.83
2016,9,4,11,0,734.0,192.0,3.1,30.0,816.0,700.87,518.06
2016,9,4,11,15,740.5,194.0,3.1,30.0,837.0,745.83,549.52
2016,9,4,11,30,747.0,196.0,3.1,30.0,858.0,789.12,579.27
2016,9,4,11,45,762.0,189.5,3.1,30.5,873.5,825.52,602.62
2016,9,4,12,0,777.0,183.0,3.1,31.0,889.0,863.62,626.08
2016,9,4,12,15,426.0,311.0,3.1,31.0,698.5,703.06,512.42
2016,9,4,12,30,75.0,439.0,3.1,31.0,508.0,486.79,354.14
2016,9,4,12,45,71.0,434.0,3.1,31.0,499.5,483.68,352.91
2016,9,4,13,0,67.0,429.0,3.1,31.0,491.0,479.87,350.29
2016,9,4,13,15,423.5,302.0,3.15,31.0,679.5,751.24,548.97
2016,9,4,13,30,780.0,175.0,3.2,31.0,868.0,984.04,706.43
2016,9,4,13,45,778.0,171.0,3.25,31.0,848.0,987.07,707.41
2016,9,4,14,0,776.0,167.0,3.3,31.0,828.0,986.46,708.11
2016,9,4,14,15,458.5,280.0,3.3,31.0,667.5,789.06,575.07
2016,9,4,14,30,141.0,393.0,3.3,31.0,507.0,557.62,408.79
2016,9,4,14,45,427.0,280.0,3.35,31.0,601.5,756.65,557.31
2016,9,4,15,0,713.0,167.0,3.4,31.0,696.0,918.65,670.91
2016,9,4,15,15,389.0,229.5,3.4,30.5,516.0,655.73,489.29
2016,9,4,15,30,65.0,292.0,3.4,30.0,336.0,360.74,271.04
2016,9,4,15,45,355.0,218.0,3.4,30.0,428.5,578.22,440.38
2016,9,4,16,0,645.0,144.0,3.4,30.0,521.0,769.3,580.21
2016,9,4,16,15,616.5,137.5,3.3,29.5,470.5,716.34,544.43
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,662.79,509.16
2016,9,4,16,45,553.0,121.5,3.1,29.0,367.5,600.65,465.14
2016,9,4,17,0,518.0,112.0,3.0,29.0,315.0,533.51,416.4
2016,9,4,17,15,466.0,101.5,2.75,28.5,262.0,461.93,362.95
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,394.11,310.52
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.0,314.25,246.8
2016,9,4,18,0,271.0,62.0,2.0,27.0,109.0,241.54,186.72
2016,9,4,18,15,176.5,42.5,2.0,26.5,68.5,159.35,117.56
2016,9,4,18,30,82.0,23.0,2.0,26.0,28.0,70.97,22.79
2016,9,4,18,45,41.0,11.5,2.0,26.0,14.0,25.2,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,9.1,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.77,0.0
2016,9,5,6,45,262.5,33.5,2.55,22.5,69.0,27.03,16.57
2016,9,5,7,0,390.0,47.0,2.8,23.0,111.0,37.11,26.01
2016,9,5,7,15,468.0,55.5,3.0,23.5,163.0,42.31,30.84
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,47.38,35.3
2016,9,5,7,45,603.0,68.5,3.4,24.5,270.5,49.07,36.67
2016,9,5,8,0,660.0,73.0,3.6,25.0,326.0,50.79,37.97
2016,9,5,8,15,442.0,137.5,3.65,25.5,318.5,118.3,78.35
2016,9,5,8,30,224.0,202.0,3.7,26.0,311.0,181.21,130.36
2016,9,5,8,45,264.0,221.0,3.8,26.5,363.5,217.43,156.26
2016,9,5,9,0,304.0,240.0,3.9,27.0,416.0,263.67,191.48
2016,9,5,9,15,562.5,165.5,3.9,27.5,525.0,308.6,221.31
2016,9,5,9,30,821.0,91.0,3.9,28.0,634.0,388.18,281.31
2016,9,5,9,45,509.0,220.5,3.95,28.5,565.0,406.87,302.11
2016,9,5,10,0,197.0,350.0,4.0,29.0,496.0,394.34,294.52
2016,9,5,10,15,158.0,368.0,4.0,29.0,488.5,404.28,302.12
2016,9,5,10,30,119.0,386.0,4.0,29.0,481.0,409.88,305.88
2016,9,5,10,45,190.5,398.5,4.0,29.5,557.0,479.07,356.35
2016,9,5,11,0,262.0,411.0,4.0,30.0,633.0,558.5,413.13
2016,9,5,11,15,166.5,414.0,4.0,30.0,557.0,503.86,372.46
2016,9,5,11,30,71.0,417.0,4.0,30.0,481.0,437.24,322.74
2016,9,5,11,45,255.0,398.5,4.05,30.0,629.5,594.62,439.49
2016,9,5,12,0,439.0,380.0,4.1,30.0,778.0,759.55,556.92
2016,9,5,12,15,659.0,247.5,4.1,30.0,848.0,855.17,627.33
2016,9,5,12,30,879.0,115.0,4.1,30.0,918.0,938.02,682.97
2016,9,5,12,45,668.5,246.0,4.15,30.5,855.0,907.93,661.08
2016,9,5,13,0,458.0,377.0,4.2,31.0,792.0,847.92,614.03
2016,9,5,13,15,658.5,248.5,4.2,30.5,836.0,934.44,680.07
2016,9,5,13,30,859.0,120.0,4.2,30.0,880.0,995.46,721.73
2016,9,5,13,45,672.5,226.0,4.2,30.0,812.5,946.81,689.93
2016,9,5,14,0,486.0,332.0,4.2,30.0,745.0,868.82,633.91
2016,9,5,14,15,340.5,361.5,4.15,30.0,646.0,740.52,544.59
2016,9,5,14,30,195.0,391.0,4.1,30.0,547.0,610.53,451.52
2016,9,5,14,45,109.0,333.0,4.1,30.0,419.5,462.24,345.25
2016,9,5,15,0,23.0,275.0,4.1,30.0,292.0,280.97,210.46
2016,9,5,15,15,38.5,279.0,4.05,29.5,305.5,318.99,240.78
2016,9,5,15,30,54.0,283.0,4.0,29.0,319.0,340.55,258.42
2016,9,5,15,45,55.0,263.0,3.95,29.0,297.5,320.84,244.4
2016,9,5,16,0,56.0,243.0,3.9,29.0,276.0,300.84,230.17
2016,9,5,16,15,140.5,223.5,3.75,28.5,295.0,368.09,285.05
2016,9,5,16,30,225.0,204.0,3.6,28.0,314.0,412.75,322.24
2016,9,5,16,45,219.5,178.5,3.5,28.0,275.0,372.5,292.37
2016,9,5,17,0,214.0,153.0,3.4,28.0,236.0,345.2,271.98
2016,9,5,17,15,360.5,112.5,3.15,27.5,225.0,402.58,319.28
2016,9,5,17,30,507.0,72.0,2.9,27.0,214.0,435.47,345.41
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.0,351.43,277.01
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,271.97,210.62
2016,9,5,18,15,231.5,37.0,2.5,26.5,70.5,177.99,131.06
2016,9,5,18,30,110.0,22.0,2.5,26.0,29.0,87.76,16.92
2016,9,5,18,45,55.0,11.0,2.55,26.0,14.5,29.73,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,9.55,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,17.95,0.0
2016,9,6,6,45,89.5,40.0,2.65,23.5,54.5,31.75,20.25
2016,9,6,7,0,179.0,59.0,2.8,24.0,88.0,46.19,33.54
2016,9,6,7,15,236.0,76.0,2.95,24.5,131.0,58.75,44.71
2016,9,6,7,30,293.0,93.0,3.1,25.0,174.0,67.68,52.47
2016,9,6,7,45,146.5,49.0,3.3,25.5,89.5,34.24,23.81
2016,9,6,8,0,0.0,5.0,3.5,26.0,5.0,4.39,0.0
2016,9,6,8,15,168.0,94.5,3.65,26.5,175.5,80.1,54.81
2016,9,6,8,30,336.0,184.0,3.8,27.0,346.0,177.87,122.64
2016,9,6,8,45,191.5,209.5,3.95,27.5,304.0,200.94,145.89
2016,9,6,9,0,47.0,235.0,4.1,28.0,262.0,204.11,153.68
2016,9,6,9,15,419.5,169.0,4.1,28.0,443.5,267.3,193.31
2016,9,6,9,30,792.0,103.0,4.1,28.0,625.0,385.13,279.92
2016,9,6,9,45,812.0,102.0,4.15,28.5,668.5,443.3,327.77
2016,9,6,10,0,832.0,101.0,4.2,29.0,712.0,504.17,376.32
2016,9,6,10,15,487.0,244.5,4.2,29.0,607.0,484.36,363.18
2016,9,6,10,30,142.0,388.0,4.2,29.0,502.0,426.04,317.92
2016,9,6,10,45,505.5,247.0,4.2,29.5,671.0,560.5,420.77
2016,9,6,11,0,869.0,106.0,4.2,30.0,840.0,716.42,536.4
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.0,762.08,567.01
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,805.41,596.0
2016,9,6,11,45,880.0,108.5,4.25,30.5,894.5,843.68,620.29
2016,9,6,12,0,882.0,109.0,4.3,31.0,907.0,879.05,642.47
2016,9,6,12,15,589.5,275.5,4.3,31.0,810.5,819.87,599.63
2016,9,6,12,30,297.0,442.0,4.3,31.0,714.0,720.13,523.81
2016,9,6,12,45,175.0,426.0,4.3,31.0,586.5,588.95,431.32
2016,9,6,13,0,53.0,410.0,4.3,31.0,459.0,447.95,328.81
2016,9,6,13,15,463.0,260.0,4.3,31.0,669.5,748.64,553.43
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,999.74,723.62
2016,9,6,13,45,866.5,110.0,4.35,31.0,859.0,1001.88,724.12
2016,9,6,14,0,860.0,110.0,4.4,31.0,838.0,1000.22,724.08
2016,9,6,14,15,578.0,240.5,4.4,30.5,722.5,874.74,642.04
2016,9,6,14,30,296.0,371.0,4.4,30.0,607.0,708.78,523.03
2016,9,6,14,45,510.0,263.5,4.4,30.0,647.5,822.73,610.07
2016,9,6,15,0,724.0,156.0,4.4,30.0,688.0,917.49,677.93
2016,9,6,15,15,707.5,152.0,4.35,30.0,646.5,885.71,657.15
2016,9,6,15,30,691.0,148.0,4.3,30.0,605.0,851.41,635.41
2016,9,6,15,45,672.5,141.5,4.3,30.0,559.0,810.1,608.94
2016,9,6,16,0,654.0,135.0,4.3,30.0,513.0,766.92,580.9
2016,9,6,16,15,624.5,129.5,4.15,29.5,462.0,713.88,546.12
2016,9,6,16,30,595.0,124.0,4.0,29.0,411.0,660.33,510.32
2016,9,6,16,45,554.0,116.5,3.85,29.0,358.0,595.42,463.83
2016,9,6,17,0,513.0,109.0,3.7,29.0,305.0,525.91,412.58
2016,9,6,17,15,456.0,99.0,3.4,28.5,252.0,451.77,356.53
2016,9,6,17,30,399.0,89.0,3.1,28.0,199.0,381.95,301.93
2016,9,6,17,45,311.0,76.0,2.8,27.5,149.5,295.27,232.14
2016,9,6,18,0,223.0,63.0,2.5,27.0,100.0,207.99,160.32
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,127.02,91.7
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,40.89,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,15.09,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,9.1,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,16.28,0.0
2016,9,7,6,45,166.0,38.5,2.95,24.5,62.0,29.89,18.55
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,43.54,31.14
2016,9,7,7,15,354.0,69.5,3.25,25.0,151.0,52.11,38.95
2016,9,7,7,30,437.0,82.0,3.4,25.0,201.0,60.39,46.25
2016,9,7,7,45,493.0,91.0,3.6,25.5,254.5,66.56,51.43
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,70.74,54.76
2016,9,7,8,15,438.5,142.5,3.9,26.5,325.0,123.07,81.58
2016,9,7,8,30,328.0,185.0,4.0,27.0,342.0,178.19,123.18
2016,9,7,8,45,510.0,153.5,4.1,27.5,430.0,210.82,140.79
2016,9,7,9,0,692.0,122.0,4.2,28.0,518.0,268.2,181.86
2016,9,7,9,15,713.0,126.0,4.2,28.0,565.5,325.33,230.47
2016,9,7,9,30,734.0,130.0,4.2,28.0,613.0,384.23,280.09
2016,9,7,9,45,478.0,237.5,4.25,28.5,560.5,409.21,304.5
2016,9,7,10,0,222.0,345.0,4.3,29.0,508.0,403.96,302.04
2016,9,7,10,15,508.0,242.0,4.3,29.0,638.5,494.85,371.51
2016,9,7,10,30,794.0,139.0,4.3,29.0,769.0,611.89,460.27
2016,9,7,10,45,803.5,140.0,4.3,29.5,798.0,662.97,497.17
2016,9,7,11,0,813.0,141.0,4.3,30.0,827.0,712.81,532.45
2016,9,7,11,15,818.5,142.5,4.25,30.0,847.5,758.64,564.9
2016,9,7,11,30,824.0,144.0,4.2,30.0,868.0,802.41,594.04
2016,9,7,11,45,538.0,295.5,4.2,30.5,771.0,744.06,547.65
2016,9,7,12,0,252.0,447.0,4.2,31.0,674.0,655.21,478.1
2016,9,7,12,15,314.0,427.5,4.15,31.0,712.0,707.35,516.06
2016,9,7,12,30,376.0,408.0,4.1,31.0,750.0,761.14,554.1
2016,9,7,12,45,616.0,268.5,4.1,31.0,825.0,881.55,642.06
2016,9,7,13,0,856.0,129.0,4.1,31.0,900.0,974.6,704.46
2016,9,7,13,15,853.0,128.0,4.05,31.0,887.5,986.62,711.68
2016,9,7,13,30,850.0,127.0,4.0,31.0,875.0,994.95,717.19
2016,9,7,13,45,843.0,127.0,4.0,31.0,853.5,996.57,718.8
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,994.46,718.2
2016,9,7,14,15,828.0,125.5,3.95,31.0,803.5,986.08,713.4
2016,9,7,14,30,820.0,124.0,3.9,31.0,775.0,985.34,713.78
2016,9,7,14,45,797.5,128.0,3.85,31.0,737.0,961.52,699.16
2016,9,7,15,0,775.0,132.0,3.8,31.0,699.0,934.61,682.73
2016,9,7,15,15,760.0,129.0,3.7,31.0,657.0,904.3,663.79
2016,9,7,15,30,745.0,126.0,3.6,31.0,615.0,871.22,643.01
2016,9,7,15,45,722.0,123.0,3.55,31.0,567.5,833.68,619.4
2016,9,7,16,0,699.0,120.0,3.5,31.0,520.0,789.14,590.83
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.0,736.52,556.78
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,683.2,521.65
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,616.33,474.99
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,550.88,427.33
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,474.99,370.94
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,399.15,312.66
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,312.13,243.39
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,234.01,178.98
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,127.09,90.29
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,23.43,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.19,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,15.54,0.0
2016,9,8,6,45,111.0,41.0,3.4,23.5,57.5,32.46,20.61
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,49.73,36.46
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,59.83,45.6
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,70.41,54.8
2016,9,8,7,45,454.0,101.5,3.85,25.5,253.0,73.02,56.93
2016,9,8,8,0,535.0,107.0,3.9,26.0,309.0,76.43,59.57
2016,9,8,8,15,576.5,114.5,3.9,26.5,363.0,111.64,68.32
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,163.76,99.74
2016,9,8,8,45,666.0,121.0,3.9,27.5,472.0,215.61,138.3
2016,9,8,9,0,714.0,120.0,3.9,28.0,527.0,273.2,184.99
2016,9,8,9,15,735.0,124.0,3.9,28.0,575.0,331.74,234.77
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,395.39,287.94
2016,9,8,9,45,781.5,126.0,3.9,28.5,667.5,453.27,335.13
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,512.7,382.11
2016,9,8,10,15,818.0,126.5,3.9,29.0,748.5,569.33,426.41
2016,9,8,10,30,829.0,129.0,3.9,29.0,785.0,625.33,468.99
2016,9,8,10,45,842.0,128.0,3.95,29.5,815.0,676.53,506.32
2016,9,8,11,0,855.0,127.0,4.0,30.0,845.0,727.73,542.61
2016,9,8,11,15,860.0,128.0,4.0,30.0,866.5,773.34,574.14
2016,9,8,11,30,865.0,129.0,4.0,30.0,888.0,816.7,602.98
2016,9,8,11,45,867.0,130.0,4.0,30.5,900.5,855.11,627.02
2016,9,8,12,0,869.0,131.0,4.0,31.0,913.0,890.68,648.94
2016,9,8,12,15,870.0,131.5,4.0,31.0,917.0,921.9,669.18
2016,9,8,12,30,871.0,132.0,4.0,31.0,921.0,949.93,687.32
2016,9,8,12,45,868.5,132.5,4.05,31.5,916.0,971.3,700.03
2016,9,8,13,0,866.0,133.0,4.1,32.0,911.0,989.11,710.49
2016,9,8,13,15,863.0,132.0,4.1,32.0,898.0,1001.27,718.57
2016,9,8,13,30,860.0,131.0,4.1,32.0,885.0,1009.7,724.42
2016,9,8,13,45,852.5,131.0,4.1,32.0,863.0,1010.86,725.74
2016,9,8,14,0,845.0,131.0,4.1,32.0,841.0,1008.24,724.84
2016,9,8,14,15,836.5,129.0,4.05,32.0,811.5,1010.31,726.86
2016,9,8,14,30,828.0,127.0,4.0,32.0,782.0,997.1,719.1
2016,9,8,14,45,815.0,126.0,4.0,32.0,745.0,976.92,707.35
2016,9,8,15,0,802.0,125.0,4.0,32.0,708.0,953.39,693.52
2016,9,8,15,15,786.5,122.0,3.95,31.5,665.0,922.01,675.64
2016,9,8,15,30,771.0,119.0,3.9,31.0,622.0,887.8,655.78
2016,9,8,15,45,747.0,116.5,3.85,31.0,573.5,843.76,627.79
2016,9,8,16,0,723.0,114.0,3.8,31.0,525.0,803.03,601.87
2016,9,8,16,15,694.5,109.0,3.6,30.5,473.0,749.13,566.96
2016,9,8,16,30,666.0,104.0,3.4,30.0,421.0,694.54,530.97
2016,9,8,16,45,623.0,99.0,3.2,29.5,366.0,628.36,485.78
2016,9,8,17,0,580.0,94.0,3.0,29.0,311.0,563.46,439.65
2016,9,8,17,15,523.0,85.5,2.7,28.5,256.5,486.69,382.13
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,413.51,325.29
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,319.42,250.17
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,239.19,183.54
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,147.58,104.64
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,47.93,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.28,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.0,0.0
2016,9,9,6,45,80.0,41.5,3.3,23.5,54.0,33.43,21.27
2016,9,9,7,0,160.0,67.0,3.6,24.0,92.0,51.64,38.04
2016,9,9,7,15,239.5,85.5,3.7,24.5,140.5,65.25,50.19
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,78.45,61.64
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,80.3,63.11
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,84.35,66.28
2016,9,9,8,15,520.0,129.0,4.1,26.5,352.5,119.51,76.02
2016,9,9,8,30,563.0,138.0,4.1,27.0,406.0,169.87,106.84
2016,9,9,8,45,612.5,137.5,4.1,27.5,460.0,219.93,143.92
2016,9,9,9,0,662.0,137.0,4.1,28.0,514.0,275.02,188.27
2016,9,9,9,15,685.0,141.5,4.1,28.0,561.5,331.56,236.03
2016,9,9,9,30,708.0,146.0,4.1,28.0,609.0,390.18,285.06
2016,9,9,9,45,737.5,143.5,4.1,28.5,653.5,447.51,331.55
2016,9,9,10,0,767.0,141.0,4.1,29.0,698.0,508.96,379.8
2016,9,9,10,15,779.0,143.5,4.1,29.0,734.0,564.08,422.9
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,618.78,464.51
2016,9,9,10,45,809.0,142.5,4.1,29.5,801.0,671.3,502.68
2016,9,9,11,0,827.0,139.0,4.1,30.0,832.0,723.27,539.43
2016,9,9,11,15,832.5,140.0,4.05,30.0,853.0,769.19,571.57
2016,9,9,11,30,838.0,141.0,4.0,30.0,874.0,807.15,596.6
2016,9,9,11,45,858.5,130.5,4.0,30.5,891.0,849.52,623.41
2016,9,9,12,0,879.0,120.0,4.0,31.0,908.0,890.0,648.62
