Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,15,880.0,120.5,4.0,31.0,912.0,921.33,668.91
2016,9,9,12,30,881.0,121.0,4.0,31.0,916.0,949.43,687.1
2016,9,9,12,45,880.5,120.5,4.0,31.5,911.5,971.74,700.14
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,990.48,710.91
2016,9,9,13,15,876.5,119.5,3.95,32.0,894.0,1002.6,718.64
2016,9,9,13,30,873.0,119.0,3.9,32.0,881.0,1010.92,724.09
2016,9,9,13,45,868.0,117.5,3.9,32.0,859.5,1012.86,725.92
2016,9,9,14,0,863.0,116.0,3.9,32.0,838.0,1010.95,725.48
2016,9,9,14,15,855.5,114.5,3.85,32.0,809.0,1002.7,720.82
2016,9,9,14,30,848.0,113.0,3.8,32.0,780.0,990.74,713.96
2016,9,9,14,45,833.5,112.5,3.8,32.0,743.0,969.32,701.4
2016,9,9,15,0,819.0,112.0,3.8,32.0,706.0,955.13,693.73
2016,9,9,15,15,804.5,109.5,3.75,31.5,663.0,924.86,676.58
2016,9,9,15,30,790.0,107.0,3.7,31.0,620.0,891.68,657.5
2016,9,9,15,45,770.0,104.0,3.65,31.0,572.0,850.21,631.36
2016,9,9,16,0,750.0,101.0,3.6,31.0,524.0,806.65,603.6
2016,9,9,16,15,723.0,96.5,3.4,30.5,472.0,753.58,569.38
2016,9,9,16,30,696.0,92.0,3.2,30.0,420.0,703.87,536.95
2016,9,9,16,45,658.0,87.0,3.05,29.5,365.5,640.48,494.11
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,578.0,450.73
2016,9,9,17,15,565.0,74.5,2.7,28.5,256.5,502.18,394.31
2016,9,9,17,30,510.0,67.0,2.5,28.0,202.0,429.88,338.27
2016,9,9,17,45,425.5,57.0,2.3,27.5,150.5,341.6,267.45
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,261.04,200.2
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,161.93,113.38
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,47.31,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.5,8.5,0.7,22.5,10.0,7.73,0.0
2016,9,10,6,30,53.0,17.0,0.7,23.0,20.0,13.94,0.0
2016,9,10,6,45,166.0,35.5,0.7,23.5,58.5,27.61,16.53
2016,9,10,7,0,279.0,54.0,0.7,24.0,97.0,41.37,29.4
2016,9,10,7,15,139.5,31.0,0.75,24.0,52.5,22.86,14.07
2016,9,10,7,30,0.0,8.0,0.8,24.0,8.0,7.02,0.45
2016,9,10,7,45,0.0,10.5,0.9,24.5,10.5,9.23,2.36
2016,9,10,8,0,0.0,13.0,1.0,25.0,13.0,11.43,4.23
2016,9,10,8,15,0.0,10.0,1.1,25.0,10.0,8.8,1.61
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,6.16,0.0
2016,9,10,8,45,23.5,119.5,1.35,25.5,133.0,106.68,79.59
2016,9,10,9,0,47.0,232.0,1.5,26.0,259.0,202.6,153.21
2016,9,10,9,15,34.0,235.5,1.65,26.0,256.0,207.95,157.35
2016,9,10,9,30,21.0,239.0,1.8,26.0,253.0,213.63,161.81
2016,9,10,9,45,23.0,254.5,2.0,26.5,270.5,230.36,174.05
2016,9,10,10,0,25.0,270.0,2.2,27.0,288.0,247.37,186.38
2016,9,10,10,15,143.0,321.5,2.3,27.0,433.5,360.53,271.33
2016,9,10,10,30,261.0,373.0,2.4,27.0,579.0,490.15,366.24
2016,9,10,10,45,530.0,260.5,2.5,27.0,697.5,592.76,443.73
2016,9,10,11,0,799.0,148.0,2.6,27.0,816.0,712.93,533.01
2016,9,10,11,15,804.5,149.5,2.7,27.0,836.5,758.14,564.82
2016,9,10,11,30,810.0,151.0,2.8,27.0,857.0,801.32,594.1
2016,9,10,11,45,834.0,138.0,2.9,27.5,874.5,836.96,616.82
2016,9,10,12,0,858.0,125.0,3.0,28.0,892.0,877.4,642.63
2016,9,10,12,15,858.5,125.5,3.05,28.0,895.5,907.62,662.47
2016,9,10,12,30,859.0,126.0,3.1,28.0,899.0,934.66,680.29
2016,9,10,12,45,693.5,238.5,3.15,28.0,860.5,929.25,676.95
2016,9,10,13,0,528.0,351.0,3.2,28.0,822.0,895.27,650.06
2016,9,10,13,15,692.5,235.5,3.25,28.0,843.5,959.17,698.13
2016,9,10,13,30,857.0,120.0,3.3,28.0,865.0,996.42,722.73
2016,9,10,13,45,852.5,118.0,3.35,28.5,844.0,998.14,723.12
2016,9,10,14,0,848.0,116.0,3.4,29.0,823.0,996.06,721.48
2016,9,10,14,15,604.5,230.5,3.4,29.0,725.5,893.16,654.33
2016,9,10,14,30,361.0,345.0,3.4,29.0,628.0,748.08,551.07
2016,9,10,14,45,586.0,227.0,3.4,29.0,660.5,866.07,639.92
2016,9,10,15,0,811.0,109.0,3.4,29.0,693.0,943.72,693.08
2016,9,10,15,15,619.0,179.0,3.35,28.5,609.0,830.97,619.28
2016,9,10,15,30,427.0,249.0,3.3,28.0,525.0,707.83,532.97
2016,9,10,15,45,580.5,175.0,3.3,28.0,518.5,762.47,577.84
2016,9,10,16,0,734.0,101.0,3.3,28.0,512.0,792.13,600.12
2016,9,10,16,15,611.5,123.0,3.15,27.5,443.0,694.44,533.38
2016,9,10,16,30,489.0,145.0,3.0,27.0,374.0,590.31,459.27
2016,9,10,16,45,539.0,115.0,2.9,27.0,337.0,580.74,454.69
2016,9,10,17,0,589.0,85.0,2.8,27.0,300.0,558.58,439.71
2016,9,10,17,15,534.5,77.0,2.7,26.5,246.5,483.9,383.4
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,412.7,327.7
2016,9,10,17,45,390.0,58.5,2.55,26.0,142.5,322.15,253.92
2016,9,10,18,0,300.0,48.0,2.5,26.0,92.0,239.23,183.98
2016,9,10,18,15,181.5,31.0,2.55,25.5,54.0,148.32,101.78
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,38.44,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,20.0,12.61,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,59.5,25.72,15.17
2016,9,11,7,0,314.0,50.0,2.8,20.0,99.0,38.41,27.34
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.5,46.81,35.08
2016,9,11,7,30,477.0,74.0,2.5,21.0,200.0,55.95,43.19
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,60.25,46.76
2016,9,11,8,0,585.0,91.0,2.2,23.0,308.0,64.37,50.0
2016,9,11,8,15,623.5,97.5,2.05,23.5,362.0,103.72,60.56
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,157.92,94.09
2016,9,11,8,45,688.5,109.5,1.8,25.0,467.5,213.86,137.05
2016,9,11,9,0,715.0,115.0,1.7,26.0,519.0,272.77,185.27
2016,9,11,9,15,736.0,119.0,1.65,26.0,566.5,331.42,234.74
2016,9,11,9,30,757.0,123.0,1.6,26.0,614.0,394.97,287.11
2016,9,11,9,45,772.0,126.5,1.6,26.5,656.5,453.11,333.71
2016,9,11,10,0,787.0,130.0,1.6,27.0,699.0,511.66,378.97
2016,9,11,10,15,798.5,132.5,1.6,27.5,735.0,567.52,420.69
2016,9,11,10,30,810.0,135.0,1.6,28.0,771.0,622.84,460.54
2016,9,11,10,45,818.5,137.0,1.6,28.5,799.5,674.91,496.79
2016,9,11,11,0,827.0,139.0,1.6,29.0,828.0,725.61,530.98
2016,9,11,11,15,832.5,140.0,1.6,29.0,849.0,771.47,561.76
2016,9,11,11,30,838.0,141.0,1.6,29.0,870.0,815.2,589.53
2016,9,11,11,45,865.5,126.5,1.65,29.5,888.5,853.66,612.94
2016,9,11,12,0,893.0,112.0,1.7,30.0,907.0,896.41,638.9
2016,9,11,12,15,894.5,112.0,1.7,30.0,911.0,927.92,658.23
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,956.15,675.55
2016,9,11,12,45,897.0,110.5,1.75,30.0,911.0,978.95,690.16
2016,9,11,13,0,898.0,109.0,1.8,30.0,907.0,998.14,702.68
2016,9,11,13,15,895.0,108.5,1.8,30.0,894.0,1010.7,710.59
2016,9,11,13,30,892.0,108.0,1.8,30.0,881.0,1019.39,716.32
2016,9,11,13,45,889.0,105.5,1.85,30.5,859.5,1022.04,717.73
2016,9,11,14,0,886.0,103.0,1.9,31.0,838.0,1020.75,716.91
2016,9,11,14,15,879.0,102.0,1.9,30.5,809.0,1013.14,714.63
2016,9,11,14,30,872.0,101.0,1.9,30.0,780.0,1001.75,710.19
2016,9,11,14,45,853.0,103.5,1.95,30.0,741.5,978.7,697.75
2016,9,11,15,0,834.0,106.0,2.0,30.0,703.0,952.5,683.4
2016,9,11,15,15,820.0,103.5,2.0,30.0,660.5,932.46,672.46
2016,9,11,15,30,806.0,101.0,2.0,30.0,618.0,899.23,652.95
2016,9,11,15,45,789.0,97.0,2.05,30.0,570.0,858.72,629.11
2016,9,11,16,0,772.0,93.0,2.1,30.0,522.0,815.93,603.42
2016,9,11,16,15,746.0,89.0,2.0,29.5,470.0,763.47,570.71
2016,9,11,16,30,720.0,85.0,1.9,29.0,418.0,709.96,536.64
2016,9,11,16,45,686.0,79.5,1.85,29.0,363.5,651.74,497.67
2016,9,11,17,0,652.0,74.0,1.8,29.0,309.0,590.36,455.31
2016,9,11,17,15,599.0,67.0,1.65,28.0,254.0,515.14,401.42
2016,9,11,17,30,546.0,60.0,1.5,27.0,199.0,443.28,346.93
2016,9,11,17,45,464.5,50.5,1.35,26.5,147.5,355.82,277.09
2016,9,11,18,0,383.0,41.0,1.2,26.0,96.0,276.02,210.26
2016,9,11,18,15,244.0,27.0,1.2,25.5,56.0,173.14,115.29
2016,9,11,18,30,105.0,13.0,1.2,25.0,16.0,54.52,0.0
2016,9,11,18,45,52.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,113.0,16.0,0.6,21.0,20.0,14.55,0.0
2016,9,12,6,45,240.0,31.0,0.6,21.5,61.0,24.24,13.75
2016,9,12,7,0,367.0,46.0,0.6,22.0,102.0,36.81,25.76
2016,9,12,7,15,449.0,56.0,0.7,22.5,153.5,43.29,31.77
2016,9,12,7,30,531.0,66.0,0.8,23.0,205.0,49.55,37.33
2016,9,12,7,45,580.5,73.5,0.95,24.0,259.5,53.4,40.5
2016,9,12,8,0,630.0,81.0,1.1,25.0,314.0,57.08,43.38
2016,9,12,8,15,666.5,86.5,1.25,25.5,368.5,98.77,54.48
2016,9,12,8,30,703.0,92.0,1.4,26.0,423.0,154.71,88.94
2016,9,12,8,45,727.0,97.5,1.55,27.0,474.0,212.72,133.52
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,277.25,186.2
2016,9,12,9,15,770.0,106.5,1.7,28.0,573.0,336.46,236.1
2016,9,12,9,30,789.0,110.0,1.7,28.0,621.0,397.06,286.36
2016,9,12,9,45,540.5,218.5,1.7,28.5,579.0,426.21,313.14
2016,9,12,10,0,292.0,327.0,1.7,29.0,537.0,427.71,315.64
2016,9,12,10,15,564.5,224.0,1.7,29.0,656.5,517.38,382.54
2016,9,12,10,30,837.0,121.0,1.7,29.0,776.0,626.75,462.91
2016,9,12,10,45,597.5,248.5,1.75,29.5,724.5,630.15,461.75
2016,9,12,11,0,358.0,376.0,1.8,30.0,673.0,602.21,438.24
2016,9,12,11,15,372.5,379.0,1.85,30.0,695.0,638.39,463.86
2016,9,12,11,30,387.0,382.0,1.9,30.0,717.0,674.66,488.8
2016,9,12,11,45,345.5,404.5,1.95,30.5,707.5,682.3,492.04
2016,9,12,12,0,304.0,427.0,2.0,31.0,698.0,686.22,492.84
2016,9,12,12,15,176.5,413.5,2.0,31.0,571.0,563.06,407.24
2016,9,12,12,30,49.0,400.0,2.0,31.0,444.0,427.91,310.8
2016,9,12,12,45,456.0,265.0,2.05,31.0,669.0,725.95,528.45
2016,9,12,13,0,863.0,130.0,2.1,31.0,894.0,985.95,698.54
2016,9,12,13,15,530.0,281.5,2.1,31.0,749.0,841.69,601.55
2016,9,12,13,30,197.0,433.0,2.1,31.0,604.0,644.8,463.41
2016,9,12,13,45,516.5,281.5,2.15,31.0,712.5,846.01,608.65
2016,9,12,14,0,836.0,130.0,2.2,31.0,821.0,999.43,709.13
2016,9,12,14,15,585.5,240.0,2.2,31.0,715.5,884.35,634.28
2016,9,12,14,30,335.0,350.0,2.2,31.0,610.0,728.52,526.87
2016,9,12,14,45,562.0,237.5,2.2,31.0,648.5,848.17,615.07
2016,9,12,15,0,789.0,125.0,2.2,31.0,687.0,940.58,676.59
2016,9,12,15,15,773.0,121.5,2.2,30.5,644.0,908.03,657.64
2016,9,12,15,30,757.0,118.0,2.2,30.0,601.0,872.73,637.91
2016,9,12,15,45,732.5,115.5,2.2,30.0,552.5,833.37,614.0
2016,9,12,16,0,708.0,113.0,2.2,30.0,504.0,787.51,585.45
2016,9,12,16,15,679.0,108.0,2.1,29.5,452.5,733.46,551.26
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,678.83,515.96
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,611.98,470.03
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,546.5,423.11
2016,9,12,17,15,506.5,81.5,1.65,28.5,238.5,469.02,365.72
2016,9,12,17,30,449.0,72.0,1.5,28.0,185.0,395.34,308.88
2016,9,12,17,45,357.0,60.0,1.35,27.5,135.0,301.35,234.0
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,221.47,167.49
2016,9,12,18,15,153.0,29.5,1.2,26.5,48.5,131.55,82.79
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,26.62,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,13.64,0.0
2016,9,13,6,45,178.0,32.5,0.9,23.0,56.0,25.35,14.35
2016,9,13,7,0,297.0,50.0,1.0,24.0,95.0,38.44,26.83
2016,9,13,7,15,380.0,62.5,1.2,24.5,145.0,47.2,34.79
2016,9,13,7,30,463.0,75.0,1.4,25.0,195.0,56.99,43.33
2016,9,13,7,45,456.0,93.5,1.6,25.5,236.0,67.63,52.34
2016,9,13,8,0,449.0,112.0,1.8,26.0,277.0,78.9,61.65
2016,9,13,8,15,360.0,150.5,1.75,26.5,296.0,132.96,90.67
2016,9,13,8,30,271.0,189.0,1.7,27.0,315.0,177.3,124.33
2016,9,13,8,45,177.5,216.5,1.7,27.5,303.0,205.83,149.76
2016,9,13,9,0,84.0,244.0,1.7,28.0,291.0,221.4,165.05
2016,9,13,9,15,172.5,266.5,1.6,28.0,374.0,274.16,202.96
2016,9,13,9,30,261.0,289.0,1.5,28.0,457.0,339.68,250.91
2016,9,13,9,45,201.5,315.5,1.45,28.5,451.0,356.65,264.08
2016,9,13,10,0,142.0,342.0,1.4,29.0,445.0,365.35,270.23
2016,9,13,10,15,150.0,361.5,1.3,29.0,474.5,399.37,294.57
2016,9,13,10,30,158.0,381.0,1.2,29.0,504.0,434.34,318.98
2016,9,13,10,45,103.0,372.0,1.15,29.5,453.5,400.15,293.18
2016,9,13,11,0,48.0,363.0,1.1,30.0,403.0,361.61,264.22
2016,9,13,11,15,104.5,399.0,1.1,30.0,488.5,442.94,322.64
2016,9,13,11,30,161.0,435.0,1.1,30.0,574.0,537.04,387.66
2016,9,13,11,45,123.5,432.5,1.1,30.5,540.0,515.2,370.41
2016,9,13,12,0,86.0,430.0,1.1,31.0,506.0,479.97,344.89
2016,9,13,12,15,97.0,436.5,1.15,31.0,523.0,503.03,361.43
2016,9,13,12,30,108.0,443.0,1.2,31.0,540.0,526.52,377.81
2016,9,13,12,45,112.0,442.0,1.25,31.0,541.5,535.93,384.55
2016,9,13,13,0,116.0,441.0,1.3,31.0,543.0,559.72,401.0
2016,9,13,13,15,140.5,436.5,1.4,31.0,559.0,586.08,420.19
2016,9,13,13,30,165.0,432.0,1.5,31.0,575.0,612.27,439.28
2016,9,13,13,45,223.0,412.5,1.6,31.0,599.5,655.74,471.13
2016,9,13,14,0,281.0,393.0,1.7,31.0,624.0,715.82,513.42
2016,9,13,14,15,554.5,254.5,1.75,31.0,689.5,863.26,618.6
2016,9,13,14,30,828.0,116.0,1.8,31.0,755.0,974.3,690.93
2016,9,13,14,45,804.5,119.5,1.9,31.0,715.5,959.3,682.77
2016,9,13,15,0,781.0,123.0,2.0,31.0,676.0,930.33,667.08
2016,9,13,15,15,765.0,120.0,2.05,31.0,633.5,898.42,648.94
2016,9,13,15,30,749.0,117.0,2.1,31.0,591.0,863.78,628.88
2016,9,13,15,45,725.0,114.0,2.2,31.0,543.0,824.39,605.83
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,778.54,578.0
2016,9,13,16,15,671.5,105.5,2.25,30.5,443.5,723.65,543.52
2016,9,13,16,30,642.0,100.0,2.2,30.0,392.0,668.27,507.89
2016,9,13,16,45,597.5,94.5,2.2,29.5,338.0,601.21,463.05
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,535.7,416.94
2016,9,13,17,15,494.0,80.0,2.0,28.5,230.5,458.34,358.92
2016,9,13,17,30,435.0,71.0,1.8,28.0,177.0,380.87,298.64
2016,9,13,17,45,343.0,58.5,1.65,27.5,128.5,291.29,226.52
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,211.69,159.8
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,115.26,67.7
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,12.73,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,24.57,13.53
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,37.67,26.15
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,46.45,34.13
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,56.19,42.64
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,60.07,45.91
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,63.83,48.92
2016,9,14,8,15,607.5,96.5,1.7,26.5,351.0,104.78,60.42
2016,9,14,8,30,646.0,103.0,1.8,27.0,404.0,158.13,93.69
2016,9,14,8,45,437.0,173.5,1.95,27.5,387.5,218.05,149.16
2016,9,14,9,0,228.0,244.0,2.1,28.0,371.0,255.86,186.97
2016,9,14,9,15,199.0,270.5,2.2,28.0,389.0,286.11,211.87
2016,9,14,9,30,170.0,297.0,2.3,28.0,407.0,313.03,233.52
2016,9,14,9,45,466.5,215.0,2.45,28.5,543.0,392.55,291.43
2016,9,14,10,0,763.0,133.0,2.6,29.0,679.0,505.77,375.77
2016,9,14,10,15,774.5,135.5,2.65,29.0,714.5,560.3,417.59
2016,9,14,10,30,786.0,138.0,2.7,29.0,750.0,614.34,458.19
2016,9,14,10,45,792.5,141.5,2.8,29.5,777.5,665.21,494.72
2016,9,14,11,0,799.0,145.0,2.9,30.0,805.0,714.6,529.25
2016,9,14,11,15,804.5,146.5,2.95,30.0,825.0,759.65,560.87
2016,9,14,11,30,810.0,148.0,3.0,30.0,845.0,802.64,589.38
2016,9,14,11,45,561.5,284.5,3.1,30.5,771.5,760.49,555.64
2016,9,14,12,0,313.0,421.0,3.2,31.0,698.0,690.14,501.04
2016,9,14,12,15,571.0,282.0,3.25,31.0,788.5,817.03,594.64
2016,9,14,12,30,829.0,143.0,3.3,31.0,879.0,936.02,675.53
2016,9,14,12,45,825.5,144.0,3.35,31.5,873.5,956.4,686.85
2016,9,14,13,0,822.0,145.0,3.4,32.0,868.0,973.23,696.7
2016,9,14,13,15,818.5,144.0,3.4,31.5,854.5,984.3,705.47
2016,9,14,13,30,815.0,143.0,3.4,31.0,841.0,991.67,712.08
2016,9,14,13,45,809.5,141.0,3.4,31.0,819.5,992.22,713.04
2016,9,14,14,0,804.0,139.0,3.4,31.0,798.0,989.04,711.81
2016,9,14,14,15,795.5,137.0,3.4,31.0,769.0,979.14,706.42
2016,9,14,14,30,787.0,135.0,3.4,31.0,740.0,965.66,698.9
2016,9,14,14,45,776.5,131.5,3.45,31.0,704.0,945.05,687.17
2016,9,14,15,0,766.0,128.0,3.5,31.0,668.0,921.16,673.37
2016,9,14,15,15,750.0,125.0,3.45,30.5,625.5,889.44,655.1
2016,9,14,15,30,734.0,122.0,3.4,30.0,583.0,860.43,638.58
2016,9,14,15,45,540.5,168.5,3.35,30.0,493.5,710.92,537.04
2016,9,14,16,0,347.0,215.0,3.3,30.0,404.0,562.07,428.75
2016,9,14,16,15,495.0,157.0,3.15,29.5,396.0,626.39,481.28
2016,9,14,16,30,643.0,99.0,3.0,29.0,388.0,667.41,513.87
2016,9,14,16,45,611.0,90.5,2.9,29.0,335.5,606.3,470.59
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,545.76,426.81
2016,9,14,17,15,521.5,73.5,2.45,28.5,229.5,468.97,368.43
2016,9,14,17,30,464.0,65.0,2.1,28.0,176.0,396.07,310.85
2016,9,14,17,45,383.5,52.5,1.8,27.5,127.5,310.05,240.97
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,231.95,174.63
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,112.73,60.17
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.1,0.0
2016,9,15,6,45,90.0,33.5,1.25,23.5,45.5,26.8,15.07
2016,9,15,7,0,154.0,57.0,1.5,24.0,80.0,44.51,31.84
2016,9,15,7,15,218.5,79.0,1.4,24.5,127.0,60.62,46.14
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,76.21,59.64
2016,9,15,7,45,333.0,119.0,1.2,25.5,225.0,88.57,70.03
2016,9,15,8,0,383.0,137.0,1.1,26.0,276.0,96.24,76.17
2016,9,15,8,15,423.0,150.0,1.1,26.5,327.0,133.46,88.67
2016,9,15,8,30,463.0,163.0,1.1,27.0,378.0,180.94,118.88
2016,9,15,8,45,497.0,172.5,1.1,28.0,427.5,229.75,154.86
2016,9,15,9,0,531.0,182.0,1.1,29.0,477.0,282.65,195.87
2016,9,15,9,15,554.5,190.0,1.2,29.0,523.0,334.87,238.06
2016,9,15,9,30,578.0,198.0,1.3,29.0,569.0,389.39,281.62
2016,9,15,9,45,593.0,206.5,1.45,29.5,609.0,444.19,324.14
2016,9,15,10,0,608.0,215.0,1.6,30.0,649.0,498.22,365.0
2016,9,15,10,15,622.0,220.0,1.7,30.0,683.5,549.37,403.39
2016,9,15,10,30,636.0,225.0,1.8,30.0,718.0,600.79,441.07
2016,9,15,10,45,643.0,230.5,1.95,30.5,744.5,647.98,474.33
2016,9,15,11,0,650.0,236.0,2.1,31.0,771.0,694.25,506.22
2016,9,15,11,15,656.5,238.5,2.15,31.0,791.0,736.27,535.16
2016,9,15,11,30,663.0,241.0,2.2,31.0,811.0,776.83,562.69
2016,9,15,11,45,471.5,335.0,2.3,31.5,743.0,733.22,528.81
2016,9,15,12,0,280.0,429.0,2.4,32.0,675.0,669.85,481.38
2016,9,15,12,15,470.5,341.0,2.45,32.0,756.5,782.18,562.12
2016,9,15,12,30,661.0,253.0,2.5,32.0,838.0,895.8,640.71
2016,9,15,12,45,512.5,326.5,2.55,32.0,779.0,844.18,603.06
2016,9,15,13,0,364.0,400.0,2.6,32.0,720.0,775.91,555.27
2016,9,15,13,15,502.5,326.5,2.6,32.0,760.0,862.49,616.86
2016,9,15,13,30,641.0,253.0,2.6,32.0,800.0,940.03,670.61
2016,9,15,13,45,367.0,322.0,2.6,32.0,634.0,722.21,522.16
2016,9,15,14,0,93.0,391.0,2.6,32.0,468.0,488.75,356.03
2016,9,15,14,15,336.0,322.0,2.6,32.0,581.5,698.33,509.82
2016,9,15,14,30,579.0,253.0,2.6,32.0,695.0,886.35,639.89
2016,9,15,14,45,605.0,224.5,2.65,32.0,666.5,883.04,638.7
2016,9,15,15,0,631.0,196.0,2.7,32.0,638.0,871.34,633.3
2016,9,15,15,15,611.5,190.0,2.7,31.5,596.5,835.38,612.35
2016,9,15,15,30,592.0,184.0,2.7,31.0,555.0,797.23,589.88
2016,9,15,15,45,571.5,174.5,2.75,31.0,509.0,746.18,557.3
2016,9,15,16,0,551.0,165.0,2.8,31.0,463.0,700.82,527.89
2016,9,15,16,15,518.5,155.5,2.65,30.5,413.0,644.38,489.96
2016,9,15,16,30,486.0,146.0,2.5,30.0,363.0,588.31,451.45
2016,9,15,16,45,453.5,131.5,2.45,30.0,312.5,527.12,407.78
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,467.16,363.71
2016,9,15,17,15,363.5,102.0,2.1,29.5,210.5,391.43,306.02
2016,9,15,17,30,306.0,87.0,1.8,29.0,159.0,320.43,250.03
2016,9,15,17,45,239.0,66.5,1.55,28.5,113.5,231.6,178.68
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,161.32,119.6
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,77.9,34.11
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,10.91,0.0
2016,9,16,6,45,175.5,29.5,0.95,23.5,52.0,23.04,11.98
2016,9,16,7,0,292.0,47.0,1.1,24.0,90.0,36.2,24.86
2016,9,16,7,15,374.0,59.5,0.9,24.5,139.5,45.04,32.91
2016,9,16,7,30,456.0,72.0,0.7,25.0,189.0,54.72,41.38
2016,9,16,7,45,513.0,81.0,0.5,26.0,242.0,59.5,45.32
2016,9,16,8,0,570.0,90.0,0.3,27.0,295.0,64.08,48.89
2016,9,16,8,15,609.0,96.5,0.4,27.5,348.5,106.74,61.07
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,160.37,94.45
2016,9,16,8,45,674.0,109.0,0.6,28.5,452.5,215.93,136.8
2016,9,16,9,0,700.0,115.0,0.7,29.0,503.0,274.4,184.09
2016,9,16,9,15,721.0,119.0,0.7,29.5,550.0,332.26,231.17
2016,9,16,9,30,742.0,123.0,0.7,30.0,597.0,394.85,280.64
2016,9,16,9,45,757.5,126.5,0.7,30.5,638.5,452.36,324.98
2016,9,16,10,0,773.0,130.0,0.7,31.0,680.0,510.35,368.0
2016,9,16,10,15,521.5,247.5,0.7,31.0,626.5,516.33,372.7
2016,9,16,10,30,270.0,365.0,0.7,31.0,573.0,493.98,355.6
2016,9,16,10,45,539.5,253.0,0.7,31.5,689.0,598.57,430.29
2016,9,16,11,0,809.0,141.0,0.7,32.0,805.0,720.07,513.2
2016,9,16,11,15,492.0,285.5,0.7,32.0,692.5,653.61,463.6
2016,9,16,11,30,175.0,430.0,0.7,32.0,580.0,545.77,386.27
2016,9,16,11,45,516.5,277.5,0.75,32.5,728.5,717.82,507.82
2016,9,16,12,0,858.0,125.0,0.8,33.0,877.0,882.48,612.62
2016,9,16,12,15,859.0,125.5,0.85,33.0,880.5,912.78,629.65
2016,9,16,12,30,860.0,126.0,0.9,33.0,884.0,939.89,646.49
2016,9,16,12,45,562.5,277.5,1.0,33.0,772.5,843.53,586.41
2016,9,16,13,0,265.0,429.0,1.1,33.0,661.0,709.75,495.95
2016,9,16,13,15,557.5,276.5,1.15,33.0,753.5,866.19,605.93
2016,9,16,13,30,850.0,124.0,1.2,33.0,846.0,995.88,687.06
2016,9,16,13,45,846.0,122.0,1.25,33.0,824.5,997.57,687.94
2016,9,16,14,0,842.0,120.0,1.3,33.0,803.0,995.5,688.28
2016,9,16,14,15,834.0,118.0,1.4,33.0,773.5,985.65,684.84
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,983.15,686.02
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,960.41,674.7
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,934.46,661.47
2016,9,16,15,15,778.0,113.0,1.75,33.0,626.0,902.04,643.43
2016,9,16,15,30,762.0,110.0,1.8,33.0,583.0,866.89,623.5
2016,9,16,15,45,742.0,105.5,1.85,33.0,535.5,823.86,598.18
2016,9,16,16,0,722.0,101.0,1.9,33.0,488.0,783.4,574.18
2016,9,16,16,15,693.0,96.5,1.85,32.5,436.0,729.35,540.83
2016,9,16,16,30,664.0,92.0,1.8,32.0,384.0,674.75,506.36
2016,9,16,16,45,625.0,85.5,1.75,32.0,330.5,609.84,462.59
2016,9,16,17,0,586.0,79.0,1.7,32.0,277.0,546.09,417.99
2016,9,16,17,15,526.5,70.5,1.55,31.0,223.5,467.7,360.95
2016,9,16,17,30,467.0,62.0,1.4,30.0,170.0,393.44,304.27
2016,9,16,17,45,379.0,50.0,1.25,29.5,121.5,303.77,232.59
2016,9,16,18,0,291.0,38.0,1.1,29.0,73.0,222.84,164.3
2016,9,16,18,15,145.5,19.0,1.1,28.5,36.5,106.52,37.17
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,10.91,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,21.54,10.61
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,34.49,23.37
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,41.49,29.85
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,48.24,35.84
2016,9,17,7,45,556.0,72.0,1.55,26.0,245.0,52.54,39.41
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,56.66,42.67
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,101.86,55.94
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,157.24,90.77
2016,9,17,8,45,706.0,98.0,0.65,29.0,455.5,214.38,134.28
2016,9,17,9,0,729.0,104.0,0.4,30.0,506.0,273.99,181.61
2016,9,17,9,15,749.0,107.5,0.45,30.5,553.0,336.09,231.71
2016,9,17,9,30,769.0,111.0,0.5,31.0,600.0,395.88,279.12
2016,9,17,9,45,779.0,116.5,0.55,31.5,640.5,454.21,324.13
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,512.37,367.34
2016,9,17,10,15,800.0,124.0,0.7,32.0,716.0,567.47,408.21
2016,9,17,10,30,811.0,126.0,0.8,32.0,751.0,621.92,447.54
2016,9,17,10,45,815.5,130.5,0.9,32.5,778.0,673.47,482.9
2016,9,17,11,0,820.0,135.0,1.0,33.0,805.0,723.27,516.18
2016,9,17,11,15,825.5,136.0,1.05,33.0,825.0,768.53,545.82
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,811.63,572.9
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.5,849.23,596.35
2016,9,17,12,0,831.0,142.0,1.2,33.0,868.0,883.92,617.96
2016,9,17,12,15,832.0,142.5,1.2,33.0,871.0,914.44,636.26
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,941.78,652.61
2016,9,17,12,45,832.0,142.0,1.3,33.5,869.0,962.33,665.05
2016,9,17,13,0,831.0,141.0,1.4,34.0,864.0,979.33,675.45
2016,9,17,13,15,827.0,140.5,1.45,34.0,850.0,990.26,682.97
2016,9,17,13,30,823.0,140.0,1.5,34.0,836.0,997.46,688.44
2016,9,17,13,45,817.5,138.0,1.55,34.0,814.0,997.75,689.91
2016,9,17,14,0,812.0,136.0,1.6,34.0,792.0,994.28,689.31
2016,9,17,14,15,802.5,134.0,1.6,33.5,762.0,983.05,684.88
2016,9,17,14,30,793.0,132.0,1.6,33.0,732.0,968.23,678.41
2016,9,17,14,45,767.5,136.0,1.65,33.0,693.0,940.78,663.46
2016,9,17,15,0,742.0,140.0,1.7,33.0,654.0,916.79,650.73
2016,9,17,15,15,448.0,211.5,1.7,33.0,516.5,695.27,505.74
2016,9,17,15,30,154.0,283.0,1.7,33.0,379.0,458.62,338.13
2016,9,17,15,45,407.5,202.5,1.75,33.0,426.0,628.8,466.53
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,755.01,556.34
2016,9,17,16,15,629.5,115.5,1.75,32.5,421.5,698.36,519.39
2016,9,17,16,30,598.0,109.0,1.7,32.0,370.0,641.44,482.94
2016,9,17,16,45,556.0,100.5,1.65,32.0,317.0,574.31,436.91
2016,9,17,17,0,514.0,92.0,1.6,32.0,264.0,508.67,389.78
2016,9,17,17,15,452.0,81.5,1.45,31.0,211.5,424.84,328.38
2016,9,17,17,30,390.0,71.0,1.3,30.0,159.0,352.22,272.51
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.0,264.18,201.97
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,186.05,135.94
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,90.18,17.35
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,10.01,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,23.83,12.0
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,38.48,26.55
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,48.73,35.91
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,58.61,44.67
2016,9,18,7,45,464.5,89.0,2.0,25.5,233.5,64.75,49.89
2016,9,18,8,0,522.0,99.0,2.0,26.0,286.0,71.28,55.25
2016,9,18,8,15,563.0,107.0,2.0,26.5,338.5,113.97,68.38
2016,9,18,8,30,604.0,115.0,2.0,27.0,391.0,166.21,101.82
2016,9,18,8,45,632.5,121.5,2.0,27.5,441.0,219.98,143.34
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,277.07,190.0
2016,9,18,9,15,683.0,132.5,1.9,28.5,537.5,333.42,236.53
2016,9,18,9,30,705.0,137.0,1.8,29.0,584.0,391.68,283.58
2016,9,18,9,45,719.0,142.0,1.75,29.5,624.5,448.43,328.25
2016,9,18,10,0,733.0,147.0,1.7,30.0,665.0,505.6,371.59
2016,9,18,10,15,745.5,150.0,1.6,30.0,700.0,560.29,412.18
2016,9,18,10,30,758.0,153.0,1.5,30.0,735.0,614.96,451.29
2016,9,18,10,45,766.0,156.0,1.4,30.5,762.0,665.01,484.94
2016,9,18,11,0,774.0,159.0,1.3,31.0,789.0,713.77,516.43
2016,9,18,11,15,780.0,160.5,1.15,31.0,809.0,758.09,544.43
2016,9,18,11,30,786.0,162.0,1.0,31.0,829.0,800.45,569.36
2016,9,18,11,45,823.5,141.0,0.85,31.5,849.0,845.21,593.44
2016,9,18,12,0,861.0,120.0,0.7,32.0,869.0,881.67,611.46
2016,9,18,12,15,861.5,120.5,0.6,32.0,872.5,911.41,627.05
2016,9,18,12,30,862.0,121.0,0.5,32.0,876.0,937.9,640.51
2016,9,18,12,45,656.5,238.0,0.4,32.0,811.0,899.33,614.87
2016,9,18,13,0,451.0,355.0,0.3,32.0,746.0,829.73,566.08
2016,9,18,13,15,653.5,236.5,0.35,32.0,792.0,926.18,632.32
2016,9,18,13,30,856.0,118.0,0.4,32.0,838.0,996.0,673.6
2016,9,18,13,45,851.5,116.0,0.45,32.5,816.5,996.94,673.5
2016,9,18,14,0,847.0,114.0,0.5,33.0,795.0,994.09,672.38
2016,9,18,14,15,698.0,186.0,0.55,33.0,733.0,942.22,643.82
2016,9,18,14,30,549.0,258.0,0.6,33.0,671.0,862.21,596.18
2016,9,18,14,45,461.5,273.5,0.7,33.0,609.0,788.71,552.47
2016,9,18,15,0,374.0,289.0,0.8,33.0,547.0,698.84,496.73
2016,9,18,15,15,569.5,197.5,0.85,32.5,560.5,795.94,568.49
2016,9,18,15,30,765.0,106.0,0.9,32.0,574.0,864.13,614.49
2016,9,18,15,45,744.0,102.0,0.95,32.0,526.5,820.56,588.54
2016,9,18,16,0,723.0,98.0,1.0,32.0,479.0,779.5,565.07
2016,9,18,16,15,693.5,93.5,1.0,31.5,427.0,724.93,532.52
2016,9,18,16,30,664.0,89.0,1.0,31.0,375.0,669.87,498.76
2016,9,18,16,45,624.0,82.5,1.0,31.0,321.5,604.19,455.45
2016,9,18,17,0,584.0,76.0,1.0,31.0,268.0,539.79,411.2
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.0,460.54,353.49
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,385.66,296.22
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,293.19,222.88
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,209.63,151.88
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,98.8,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,10.01,0.0
2016,9,19,6,45,189.5,27.0,2.2,24.5,50.5,21.15,9.74
2016,9,19,7,0,327.0,43.0,2.5,25.0,88.0,34.67,23.34
2016,9,19,7,15,416.0,53.5,2.55,25.5,138.5,41.68,29.83
2016,9,19,7,30,505.0,64.0,2.6,26.0,189.0,48.45,35.83
2016,9,19,7,45,567.0,70.0,2.65,27.0,244.0,51.2,38.1
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,53.94,40.2
2016,9,19,8,15,667.0,81.0,2.6,28.5,353.0,101.33,54.23
2016,9,19,8,30,705.0,86.0,2.5,29.0,407.0,157.44,90.0
2016,9,19,8,45,732.0,90.0,2.45,30.0,458.5,219.03,137.65
2016,9,19,9,0,759.0,94.0,2.4,31.0,510.0,279.2,186.82
2016,9,19,9,15,778.5,97.5,2.25,31.0,557.0,339.13,237.03
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,400.46,287.35
2016,9,19,9,45,812.5,103.5,2.0,31.5,646.0,459.76,334.18
2016,9,19,10,0,827.0,106.0,1.9,32.0,688.0,519.25,379.29
2016,9,19,10,15,837.5,108.0,1.85,32.5,723.0,575.96,420.84
2016,9,19,10,30,848.0,110.0,1.8,33.0,758.0,630.89,459.58
2016,9,19,10,45,856.5,111.0,1.8,33.5,786.5,682.45,494.97
2016,9,19,11,0,865.0,112.0,1.8,34.0,815.0,732.41,528.18
2016,9,19,11,15,870.0,113.0,1.9,34.0,835.0,777.89,557.79
2016,9,19,11,30,875.0,114.0,2.0,34.0,855.0,821.01,585.68
2016,9,19,11,45,880.0,113.0,2.1,34.5,867.0,859.65,609.34
2016,9,19,12,0,885.0,112.0,2.2,35.0,879.0,895.51,631.09
