Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,15,885.5,112.0,2.25,35.0,882.0,925.32,649.83
2016,9,19,12,30,886.0,112.0,2.3,35.0,885.0,951.76,666.55
2016,9,19,12,45,885.0,111.5,2.4,35.0,879.5,972.78,680.44
2016,9,19,13,0,884.0,111.0,2.5,35.0,874.0,990.16,692.23
2016,9,19,13,15,880.5,110.5,2.55,35.0,859.5,1001.32,699.85
2016,9,19,13,30,877.0,110.0,2.6,35.0,845.0,1008.66,705.31
2016,9,19,13,45,871.5,108.5,2.7,35.0,822.5,1009.05,707.1
2016,9,19,14,0,866.0,107.0,2.8,35.0,800.0,1005.57,706.67
2016,9,19,14,15,857.5,105.5,2.85,35.0,770.0,995.25,701.68
2016,9,19,14,30,849.0,104.0,2.9,35.0,740.0,981.25,694.54
2016,9,19,14,45,837.5,102.0,2.95,35.0,702.5,960.14,683.0
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,935.7,669.4
2016,9,19,15,15,810.0,97.5,3.0,34.5,621.5,913.06,657.99
2016,9,19,15,30,794.0,95.0,3.0,34.0,578.0,877.54,638.06
2016,9,19,15,45,772.5,92.0,3.0,34.0,529.5,833.89,611.27
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,788.32,582.87
2016,9,19,16,15,722.0,84.5,2.85,33.5,428.5,733.01,547.69
2016,9,19,16,30,693.0,80.0,2.7,33.0,376.0,680.99,514.04
2016,9,19,16,45,652.0,74.5,2.55,32.5,322.0,614.67,469.23
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,549.72,423.91
2016,9,19,17,15,549.0,61.5,2.2,31.0,214.0,470.01,364.93
2016,9,19,17,30,487.0,54.0,2.0,30.0,160.0,394.78,306.37
2016,9,19,17,45,387.5,43.5,1.8,29.5,111.5,299.91,229.44
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,215.21,155.24
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,101.24,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,10.01,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,21.25,9.56
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,33.0,22.01
2016,9,20,7,15,442.0,51.0,2.0,24.5,140.0,39.67,28.25
2016,9,20,7,30,530.0,61.0,1.9,25.0,191.0,46.14,34.02
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.5,48.65,36.09
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,51.17,38.03
2016,9,20,8,15,690.0,77.0,1.7,27.5,356.5,100.78,53.01
2016,9,20,8,30,727.0,82.0,1.6,28.0,411.0,162.35,93.15
2016,9,20,8,45,755.0,85.5,1.5,29.0,463.5,220.8,138.33
2016,9,20,9,0,783.0,89.0,1.4,30.0,516.0,282.27,188.39
2016,9,20,9,15,802.0,92.0,1.45,30.5,563.5,343.06,238.88
2016,9,20,9,30,821.0,95.0,1.5,31.0,611.0,405.14,289.28
2016,9,20,9,45,834.5,97.5,1.55,31.5,653.0,467.15,338.09
2016,9,20,10,0,848.0,100.0,1.6,32.0,695.0,526.49,383.29
2016,9,20,10,15,858.5,102.0,1.65,32.0,730.5,583.37,426.05
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,639.32,466.87
2016,9,20,10,45,876.0,105.5,1.8,32.5,794.0,691.29,503.19
2016,9,20,11,0,883.0,107.0,1.9,33.0,822.0,741.47,537.11
2016,9,20,11,15,888.0,108.0,1.9,33.0,842.0,787.65,566.47
2016,9,20,11,30,893.0,109.0,1.9,33.0,862.0,831.4,593.97
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.5,869.96,617.11
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,905.53,638.2
2016,9,20,12,15,898.5,110.0,2.0,34.0,888.0,935.63,656.59
2016,9,20,12,30,899.0,110.0,2.0,34.0,891.0,962.33,672.88
2016,9,20,12,45,897.5,110.0,2.0,34.5,885.5,983.57,684.45
2016,9,20,13,0,896.0,110.0,2.0,35.0,880.0,1001.11,693.82
2016,9,20,13,15,892.5,109.5,2.0,35.0,865.5,1012.35,700.9
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,1019.71,705.81
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,1020.11,707.28
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,1016.61,706.58
2016,9,20,14,15,582.5,225.5,2.05,35.0,682.0,867.91,613.56
2016,9,20,14,30,288.0,344.0,2.0,35.0,559.0,678.5,484.27
2016,9,20,14,45,545.5,229.5,2.0,35.0,610.0,823.82,589.41
2016,9,20,15,0,803.0,115.0,2.0,35.0,661.0,940.81,665.49
2016,9,20,15,15,786.0,112.0,2.0,34.5,617.0,906.94,645.92
2016,9,20,15,30,769.0,109.0,2.0,34.0,573.0,870.37,625.88
2016,9,20,15,45,746.5,105.0,2.0,34.0,524.0,825.2,598.68
2016,9,20,16,0,724.0,101.0,2.0,34.0,475.0,783.1,573.19
2016,9,20,16,15,693.0,96.0,1.9,33.5,422.5,726.52,537.8
2016,9,20,16,30,662.0,91.0,1.8,33.0,370.0,669.56,501.36
2016,9,20,16,45,617.5,84.5,1.7,33.0,315.5,600.5,454.33
2016,9,20,17,0,573.0,78.0,1.6,33.0,261.0,533.08,406.49
2016,9,20,17,15,508.5,69.0,1.45,32.0,207.5,451.47,346.78
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,374.5,287.62
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,278.32,211.05
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,192.81,136.56
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,88.92,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.37,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,23.37,10.7
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,39.3,27.26
2016,9,21,7,15,284.0,69.0,0.95,24.5,126.5,52.18,38.86
2016,9,21,7,30,364.0,87.0,1.0,25.0,175.0,64.55,49.69
2016,9,21,7,45,432.0,97.5,1.1,26.0,229.0,70.91,54.98
2016,9,21,8,0,500.0,108.0,1.2,27.0,283.0,77.04,59.84
2016,9,21,8,15,542.5,117.5,1.2,27.5,336.5,122.45,74.9
2016,9,21,8,30,585.0,127.0,1.2,28.0,390.0,176.38,109.87
2016,9,21,8,45,411.0,181.0,1.25,28.5,377.0,224.3,154.34
2016,9,21,9,0,237.0,235.0,1.3,29.0,364.0,254.92,184.98
2016,9,21,9,15,212.0,261.5,1.35,29.5,384.5,286.94,210.48
2016,9,21,9,30,187.0,288.0,1.4,30.0,405.0,316.13,233.0
2016,9,21,9,45,152.0,308.5,1.45,30.5,408.0,333.25,245.93
2016,9,21,10,0,117.0,329.0,1.5,31.0,411.0,346.32,255.19
2016,9,21,10,15,78.5,323.5,1.55,31.0,380.0,329.23,242.74
2016,9,21,10,30,40.0,318.0,1.6,31.0,349.0,308.15,227.03
2016,9,21,10,45,37.5,325.0,1.65,31.5,355.0,317.76,233.43
2016,9,21,11,0,35.0,332.0,1.7,32.0,361.0,327.05,239.42
2016,9,21,11,15,34.5,339.0,1.8,32.0,368.0,337.6,246.91
2016,9,21,11,30,34.0,346.0,1.9,32.0,375.0,348.1,254.36
2016,9,21,11,45,215.0,361.0,2.0,32.5,546.0,538.25,391.93
2016,9,21,12,0,396.0,376.0,2.1,33.0,717.0,724.88,519.58
2016,9,21,12,15,413.0,369.5,2.2,33.0,726.0,761.76,543.42
2016,9,21,12,30,430.0,363.0,2.3,33.0,735.0,789.04,562.25
2016,9,21,12,45,655.0,243.5,2.4,33.5,806.0,905.0,643.03
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,1000.27,702.29
2016,9,21,13,15,876.5,123.0,2.55,34.0,862.5,1010.87,708.88
2016,9,21,13,30,873.0,122.0,2.6,34.0,848.0,1017.64,714.02
2016,9,21,13,45,868.0,120.5,2.65,34.0,825.5,1018.52,715.7
2016,9,21,14,0,863.0,119.0,2.7,34.0,803.0,1015.55,715.18
2016,9,21,14,15,855.0,117.0,2.75,34.0,772.5,1005.2,710.23
2016,9,21,14,30,847.0,115.0,2.8,34.0,742.0,1002.12,710.04
2016,9,21,14,45,836.5,112.0,2.85,34.0,704.5,980.67,698.31
2016,9,21,15,0,826.0,109.0,2.9,34.0,667.0,955.77,684.55
2016,9,21,15,15,810.5,106.0,2.9,33.5,623.5,922.81,666.56
2016,9,21,15,30,795.0,103.0,2.9,33.0,580.0,887.0,646.58
2016,9,21,15,45,775.0,99.0,2.9,33.0,531.0,843.34,619.83
2016,9,21,16,0,755.0,95.0,2.9,33.0,482.0,797.63,591.36
2016,9,21,16,15,725.5,90.0,2.8,32.5,429.0,745.55,558.63
2016,9,21,16,30,696.0,85.0,2.7,32.0,376.0,688.57,521.69
2016,9,21,16,45,655.5,78.5,2.6,31.5,321.0,621.19,476.17
2016,9,21,17,0,615.0,72.0,2.5,31.0,266.0,555.08,429.81
2016,9,21,17,15,551.5,64.0,2.2,30.0,211.5,473.54,368.61
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,396.5,307.93
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,298.86,228.71
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,211.92,149.31
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,78.34,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,8.19,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,20.42,8.33
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,33.34,22.44
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,43.73,31.96
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,52.13,39.46
2016,9,22,7,45,537.0,78.0,1.3,24.0,238.5,57.88,44.33
2016,9,22,8,0,587.0,88.0,1.2,25.0,292.0,63.36,48.76
2016,9,22,8,15,626.5,95.0,1.3,26.0,346.0,112.31,64.31
2016,9,22,8,30,666.0,102.0,1.4,27.0,400.0,167.87,100.36
2016,9,22,8,45,690.5,109.0,1.5,28.0,451.0,225.31,145.02
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,285.46,194.08
2016,9,22,9,15,736.0,120.0,1.7,29.5,549.0,344.37,242.87
2016,9,22,9,30,757.0,124.0,1.8,30.0,596.0,404.94,292.02
2016,9,22,9,45,771.0,128.5,1.95,30.5,637.0,466.43,340.62
2016,9,22,10,0,785.0,133.0,2.1,31.0,678.0,525.32,385.87
2016,9,22,10,15,796.0,135.5,2.15,31.0,713.0,580.69,427.77
2016,9,22,10,30,807.0,138.0,2.2,31.0,748.0,635.4,468.02
2016,9,22,10,45,813.0,141.0,2.25,31.5,775.0,686.32,503.57
2016,9,22,11,0,819.0,144.0,2.3,32.0,802.0,735.58,537.01
2016,9,22,11,15,824.0,145.5,2.35,32.0,821.5,780.78,567.72
2016,9,22,11,30,829.0,147.0,2.4,32.0,841.0,823.77,595.59
2016,9,22,11,45,822.0,153.5,2.5,32.5,849.5,859.14,617.45
2016,9,22,12,0,815.0,160.0,2.6,33.0,858.0,891.17,637.08
2016,9,22,12,15,815.0,160.5,2.65,33.0,860.5,920.17,655.67
2016,9,22,12,30,815.0,161.0,2.7,33.0,863.0,945.97,672.27
2016,9,22,12,45,808.5,163.0,2.8,33.0,855.5,963.74,684.27
2016,9,22,13,0,802.0,165.0,2.9,33.0,848.0,977.85,694.14
2016,9,22,13,15,797.5,163.5,2.95,33.0,833.0,986.65,700.4
2016,9,22,13,30,793.0,162.0,3.0,33.0,818.0,991.75,704.52
2016,9,22,13,45,780.0,163.5,3.1,33.5,794.0,987.75,702.0
2016,9,22,14,0,767.0,165.0,3.2,34.0,770.0,980.06,697.32
2016,9,22,14,15,463.5,260.5,3.25,33.5,622.5,780.01,565.76
2016,9,22,14,30,160.0,356.0,3.3,33.0,475.0,546.3,400.38
2016,9,22,14,45,418.0,264.0,3.35,33.0,550.5,735.66,541.13
2016,9,22,15,0,676.0,172.0,3.4,33.0,626.0,887.95,648.47
2016,9,22,15,15,447.0,220.0,3.4,32.5,512.0,703.95,522.5
2016,9,22,15,30,218.0,268.0,3.4,32.0,398.0,502.96,378.26
2016,9,22,15,45,137.5,239.0,3.45,32.0,319.0,393.32,298.38
2016,9,22,16,0,57.0,210.0,3.5,32.0,240.0,271.5,206.35
2016,9,22,16,15,144.5,188.5,3.4,31.5,251.5,336.75,259.84
2016,9,22,16,30,232.0,167.0,3.3,31.0,263.0,393.94,306.07
2016,9,22,16,45,319.0,137.5,3.25,31.0,248.5,416.37,325.27
2016,9,22,17,0,406.0,108.0,3.2,31.0,234.0,443.99,347.15
2016,9,22,17,15,340.5,92.5,2.9,30.0,183.5,363.52,284.93
2016,9,22,17,30,275.0,77.0,2.6,29.0,133.0,288.83,225.21
2016,9,22,17,45,186.0,56.0,2.3,28.5,88.5,190.09,144.64
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,111.77,74.92
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,37.55,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,23.0,2.4,23.5,38.5,17.97,6.12
2016,9,23,7,0,239.0,46.0,2.7,24.0,77.0,35.55,24.0
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.0,45.17,32.86
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,54.49,41.11
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.5,57.4,43.64
2016,9,23,8,0,584.0,82.0,3.4,26.0,284.0,58.71,44.62
2016,9,23,8,15,420.0,131.5,3.45,26.5,289.5,125.58,81.81
2016,9,23,8,30,256.0,181.0,3.5,27.0,295.0,174.88,123.65
2016,9,23,8,45,174.5,208.0,3.6,27.5,290.5,202.84,148.72
2016,9,23,9,0,93.0,235.0,3.7,28.0,286.0,219.38,164.56
2016,9,23,9,15,440.0,168.0,3.75,28.0,437.5,286.76,209.38
2016,9,23,9,30,787.0,101.0,3.8,28.0,589.0,400.2,293.93
2016,9,23,9,45,806.0,101.5,3.85,28.5,631.0,459.01,341.84
2016,9,23,10,0,825.0,102.0,3.9,29.0,673.0,519.27,389.45
2016,9,23,10,15,835.5,103.5,3.9,29.0,708.0,574.35,432.59
2016,9,23,10,30,846.0,105.0,3.9,29.0,743.0,628.53,473.85
2016,9,23,10,45,854.5,106.0,3.95,29.5,770.5,679.75,511.06
2016,9,23,11,0,863.0,107.0,4.0,30.0,798.0,729.37,545.91
2016,9,23,11,15,868.0,108.0,4.0,30.0,817.5,774.47,576.27
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,817.22,604.76
2016,9,23,11,45,527.0,269.5,4.0,30.5,711.0,724.36,535.29
2016,9,23,12,0,181.0,430.0,4.0,31.0,585.0,579.74,425.14
2016,9,23,12,15,519.5,276.5,4.05,31.0,722.5,769.39,566.87
2016,9,23,12,30,858.0,123.0,4.1,31.0,860.0,938.21,682.97
2016,9,23,12,45,552.5,271.0,4.15,31.5,744.5,831.17,606.98
2016,9,23,13,0,247.0,419.0,4.2,32.0,629.0,671.34,489.36
2016,9,23,13,15,158.0,401.5,4.2,32.0,535.5,572.66,419.82
2016,9,23,13,30,69.0,384.0,4.2,32.0,442.0,453.28,333.52
2016,9,23,13,45,145.0,383.5,4.25,32.5,499.5,551.23,405.59
2016,9,23,14,0,221.0,383.0,4.3,33.0,557.0,632.01,463.65
2016,9,23,14,15,516.5,250.5,4.3,32.5,634.5,822.61,604.8
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,969.9,706.92
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,946.81,692.3
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,920.5,676.73
2016,9,23,15,15,768.5,110.0,4.35,31.5,593.5,886.27,656.68
2016,9,23,15,30,751.0,107.0,4.3,31.0,550.0,849.45,634.72
2016,9,23,15,45,709.0,109.0,4.3,31.0,499.0,799.3,602.21
2016,9,23,16,0,667.0,111.0,4.3,31.0,448.0,743.93,565.59
2016,9,23,16,15,639.5,103.0,4.15,30.5,396.5,688.47,528.82
2016,9,23,16,30,612.0,95.0,4.0,30.0,345.0,632.54,490.82
2016,9,23,16,45,580.5,85.0,3.85,30.0,294.0,571.1,446.69
2016,9,23,17,0,549.0,75.0,3.7,30.0,243.0,510.39,401.05
2016,9,23,17,15,480.0,66.0,3.4,29.5,191.0,427.15,336.26
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,349.07,272.95
2016,9,23,17,45,305.5,43.5,2.8,28.5,93.0,249.73,190.83
2016,9,23,18,0,200.0,30.0,2.5,28.0,47.0,165.7,109.84
2016,9,23,18,15,100.0,15.0,2.55,27.5,23.5,58.1,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.5,17.59,5.39
2016,9,24,7,0,232.0,45.0,3.0,24.0,75.0,34.79,23.32
2016,9,24,7,15,322.0,59.0,3.1,24.0,123.0,44.81,32.6
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,54.51,41.29
2016,9,24,7,45,474.5,82.0,3.35,24.5,223.5,61.18,47.06
2016,9,24,8,0,537.0,91.0,3.5,25.0,276.0,65.76,50.83
2016,9,24,8,15,352.0,139.5,3.6,25.5,269.0,130.91,88.67
2016,9,24,8,30,167.0,188.0,3.7,26.0,262.0,171.07,124.96
2016,9,24,8,45,162.5,213.0,3.85,26.5,292.5,204.32,151.05
2016,9,24,9,0,158.0,238.0,4.0,27.0,323.0,237.35,177.28
2016,9,24,9,15,448.0,178.5,4.0,27.5,449.5,298.73,218.9
2016,9,24,9,30,738.0,119.0,4.0,28.0,576.0,395.14,291.0
2016,9,24,9,45,379.0,185.5,4.05,28.5,421.0,336.67,253.11
2016,9,24,10,0,20.0,252.0,4.1,29.0,266.0,231.0,173.66
2016,9,24,10,15,413.0,188.0,4.05,29.0,497.5,409.78,311.43
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,623.51,470.88
2016,9,24,10,45,817.0,124.5,4.0,29.5,757.0,675.08,507.36
2016,9,24,11,0,828.0,125.0,4.0,30.0,785.0,725.41,542.73
2016,9,24,11,15,568.5,259.5,4.0,30.0,718.0,694.55,516.24
2016,9,24,11,30,309.0,394.0,4.0,30.0,651.0,633.52,467.77
2016,9,24,11,45,167.5,361.5,4.0,30.0,501.5,490.98,364.89
2016,9,24,12,0,26.0,329.0,4.0,30.0,352.0,333.6,247.45
2016,9,24,12,15,178.0,366.0,4.0,30.0,518.0,524.4,390.4
2016,9,24,12,30,330.0,403.0,4.0,30.0,684.0,726.66,534.12
2016,9,24,12,45,172.0,335.5,4.05,30.5,482.5,504.21,374.34
2016,9,24,13,0,14.0,268.0,4.1,31.0,281.0,259.67,192.05
2016,9,24,13,15,235.5,298.0,4.05,31.0,491.5,555.9,415.07
2016,9,24,13,30,457.0,328.0,4.0,31.0,702.0,832.42,609.14
2016,9,24,13,45,333.5,355.0,4.0,31.0,624.0,728.36,534.5
2016,9,24,14,0,210.0,382.0,4.0,31.0,546.0,620.3,457.49
2016,9,24,14,15,500.5,254.0,4.0,30.5,623.5,810.41,600.08
2016,9,24,14,30,791.0,126.0,4.0,30.0,701.0,957.76,703.26
2016,9,24,14,45,743.5,139.5,4.0,30.0,657.5,925.17,681.88
2016,9,24,15,0,696.0,153.0,4.0,30.0,614.0,885.15,656.71
2016,9,24,15,15,676.0,148.0,3.95,29.5,571.0,848.05,634.42
2016,9,24,15,30,656.0,143.0,3.9,29.0,528.0,808.74,610.33
2016,9,24,15,45,626.5,138.0,3.9,29.0,479.5,758.93,577.57
2016,9,24,16,0,597.0,133.0,3.9,29.0,431.0,708.06,543.57
2016,9,24,16,15,560.5,125.5,3.7,28.5,380.5,647.84,502.54
2016,9,24,16,30,524.0,118.0,3.5,28.0,330.0,582.09,456.04
2016,9,24,16,45,471.0,108.5,3.35,28.0,277.5,509.86,402.05
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,440.85,348.86
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,359.14,284.51
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,283.69,222.8
2016,9,24,17,45,187.0,51.0,2.6,26.5,82.0,184.05,140.45
2016,9,24,18,0,95.0,31.0,2.4,26.0,39.0,103.25,64.21
2016,9,24,18,15,47.5,15.5,2.4,25.5,19.5,35.14,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.5,20.0,17.56,4.81
2016,9,25,7,0,0.0,40.0,2.2,24.0,40.0,34.21,22.79
2016,9,25,7,15,15.0,63.5,2.3,24.0,67.0,53.26,39.75
2016,9,25,7,30,30.0,87.0,2.4,24.0,94.0,70.1,54.59
2016,9,25,7,45,45.5,110.5,2.5,24.0,124.5,87.67,69.77
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,104.99,84.41
2016,9,25,8,15,89.0,160.5,2.6,24.0,197.0,133.71,100.43
2016,9,25,8,30,117.0,187.0,2.6,24.0,239.0,163.72,122.08
2016,9,25,8,45,117.5,211.5,2.65,24.5,269.0,194.39,145.94
2016,9,25,9,0,118.0,236.0,2.7,25.0,299.0,225.49,170.3
2016,9,25,9,15,148.0,259.5,2.65,25.0,346.0,266.03,201.39
2016,9,25,9,30,178.0,283.0,2.6,25.0,393.0,310.57,235.54
2016,9,25,9,45,181.0,304.5,2.6,25.5,423.0,345.09,261.65
2016,9,25,10,0,184.0,326.0,2.6,26.0,453.0,380.05,287.57
2016,9,25,10,15,268.0,328.5,2.6,26.0,523.5,447.82,338.35
2016,9,25,10,30,352.0,331.0,2.6,26.0,594.0,522.18,393.38
2016,9,25,10,45,420.0,317.0,2.6,26.5,642.0,583.32,437.42
2016,9,25,11,0,488.0,303.0,2.6,27.0,690.0,646.23,482.08
2016,9,25,11,15,437.5,334.0,2.55,27.0,687.5,663.89,492.96
2016,9,25,11,30,387.0,365.0,2.5,27.0,685.0,669.5,495.55
2016,9,25,11,45,319.0,391.5,2.5,27.0,657.5,658.27,486.22
2016,9,25,12,0,251.0,418.0,2.5,27.0,630.0,641.68,473.05
2016,9,25,12,15,174.5,417.5,2.45,27.0,565.5,573.43,423.87
2016,9,25,12,30,98.0,417.0,2.4,27.0,501.0,497.33,368.49
2016,9,25,12,45,95.5,413.0,2.4,27.0,494.0,496.79,368.62
2016,9,25,13,0,93.0,409.0,2.4,27.0,487.0,495.66,367.97
2016,9,25,13,15,125.5,407.5,2.3,27.0,511.0,547.98,405.88
2016,9,25,13,30,158.0,406.0,2.2,27.0,535.0,584.79,432.36
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,569.94,421.98
2016,9,25,14,0,145.0,381.0,2.1,27.0,493.0,554.09,411.27
2016,9,25,14,15,72.5,260.0,2.0,26.5,316.0,331.84,251.14
2016,9,25,14,30,0.0,139.0,1.9,26.0,139.0,125.39,93.29
2016,9,25,14,45,0.0,92.5,1.85,26.0,92.5,82.07,59.84
2016,9,25,15,0,0.0,46.0,1.8,26.0,46.0,40.7,27.09
2016,9,25,15,15,0.0,32.0,1.8,26.0,32.0,28.28,17.21
2016,9,25,15,30,0.0,18.0,1.8,26.0,18.0,15.88,7.24
2016,9,25,15,45,0.0,22.0,1.85,26.0,22.0,19.4,10.15
2016,9,25,16,0,0.0,26.0,1.9,26.0,26.0,22.92,13.07
2016,9,25,16,15,0.0,23.0,1.85,25.5,23.0,20.26,10.99
2016,9,25,16,30,0.0,20.0,1.8,25.0,20.0,17.61,8.88
2016,9,25,16,45,0.0,16.5,1.75,24.5,16.5,14.51,6.39
2016,9,25,17,0,0.0,13.0,1.7,24.0,13.0,11.42,3.85
2016,9,25,17,15,0.0,10.0,1.65,24.0,10.0,8.78,1.63
2016,9,25,17,30,0.0,7.0,1.6,24.0,7.0,6.14,0.0
2016,9,25,17,45,0.0,4.5,1.6,24.0,4.5,3.94,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.75,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.91,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,19.0,6.0,5.26,0.0
2016,9,26,7,0,0.0,12.0,3.8,19.0,12.0,10.54,3.26
2016,9,26,7,15,0.0,20.0,3.85,19.0,20.0,17.58,9.66
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,24.65,16.03
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,32.6,23.11
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,40.58,30.1
2016,9,26,8,15,0.0,61.5,4.15,19.0,61.5,54.33,40.04
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,68.12,51.37
2016,9,26,8,45,0.0,80.5,4.3,19.0,80.5,71.24,53.76
2016,9,26,9,0,0.0,84.0,4.4,19.0,84.0,74.38,56.15
2016,9,26,9,15,0.0,81.0,4.4,19.0,81.0,71.73,53.78
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,69.09,51.44
2016,9,26,9,45,0.0,82.5,4.4,19.5,82.5,73.13,54.48
2016,9,26,10,0,0.0,87.0,4.4,20.0,87.0,77.17,57.51
2016,9,26,10,15,2.5,139.0,4.4,20.0,141.0,124.57,95.65
2016,9,26,10,30,5.0,191.0,4.4,20.0,195.0,172.51,133.68
2016,9,26,10,45,6.5,201.0,4.4,20.5,206.5,183.16,141.6
2016,9,26,11,0,8.0,211.0,4.4,21.0,218.0,194.03,149.72
2016,9,26,11,15,9.0,220.5,4.4,21.0,228.0,204.28,157.62
2016,9,26,11,30,10.0,230.0,4.4,21.0,238.0,214.67,165.63
2016,9,26,11,45,7.0,199.0,4.4,21.5,205.0,184.67,141.73
2016,9,26,12,0,4.0,168.0,4.4,22.0,172.0,154.25,117.52
2016,9,26,12,15,6.0,185.5,4.35,22.0,191.0,172.52,131.93
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,191.1,146.48
2016,9,26,12,45,13.5,249.0,4.25,22.0,260.5,240.28,184.82
2016,9,26,13,0,19.0,295.0,4.2,22.0,311.0,290.9,223.83
2016,9,26,13,15,14.0,257.0,4.15,22.0,268.5,250.3,192.54
2016,9,26,13,30,9.0,219.0,4.1,22.0,226.0,209.47,160.99
2016,9,26,13,45,7.5,205.0,4.1,22.0,211.0,195.06,149.96
2016,9,26,14,0,6.0,191.0,4.1,22.0,196.0,180.55,138.76
2016,9,26,14,15,24.5,247.5,4.05,22.0,265.5,270.35,209.71
2016,9,26,14,30,43.0,304.0,4.0,22.0,335.0,353.41,274.14
2016,9,26,14,45,21.5,228.5,3.95,22.0,244.0,235.29,182.78
2016,9,26,15,0,0.0,153.0,3.9,22.0,153.0,139.53,106.99
2016,9,26,15,15,0.0,114.0,3.8,22.0,114.0,102.25,77.53
2016,9,26,15,30,0.0,75.0,3.7,22.0,75.0,66.4,48.74
2016,9,26,15,45,0.0,84.0,3.65,22.0,84.0,74.38,55.45
2016,9,26,16,0,0.0,93.0,3.6,22.0,93.0,82.99,62.68
2016,9,26,16,15,0.0,82.0,3.55,21.5,82.0,72.76,54.62
2016,9,26,16,30,0.0,71.0,3.5,21.0,71.0,62.78,46.68
2016,9,26,16,45,0.0,59.5,3.45,21.0,59.5,52.55,38.31
2016,9,26,17,0,0.0,48.0,3.4,21.0,48.0,42.35,29.83
2016,9,26,17,15,0.0,37.0,3.2,20.5,37.0,32.61,21.66
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,22.88,13.38
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,14.5,6.1
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,6.14,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,3.18,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,17.5,2.95,17.0,17.5,15.42,2.49
2016,9,27,7,0,0.0,35.0,3.0,17.0,35.0,30.31,20.11
2016,9,27,7,15,5.5,58.0,3.05,17.0,59.5,49.1,37.27
2016,9,27,7,30,11.0,81.0,3.1,17.0,84.0,67.64,54.01
2016,9,27,7,45,22.5,104.0,3.2,17.5,111.0,83.21,67.74
2016,9,27,8,0,34.0,127.0,3.3,18.0,138.0,100.41,82.54
2016,9,27,8,15,39.0,150.0,3.3,18.5,165.0,123.17,95.84
2016,9,27,8,30,44.0,173.0,3.3,19.0,192.0,146.98,114.27
2016,9,27,8,45,22.0,160.5,3.35,19.5,170.0,141.91,110.56
2016,9,27,9,0,0.0,148.0,3.4,20.0,148.0,128.58,100.06
2016,9,27,9,15,7.5,181.0,3.3,20.5,186.0,159.54,124.27
2016,9,27,9,30,15.0,214.0,3.2,21.0,224.0,191.83,149.21
2016,9,27,9,45,17.0,228.5,3.1,21.5,240.0,207.28,160.68
2016,9,27,10,0,19.0,243.0,3.0,22.0,256.0,223.02,172.32
2016,9,27,10,15,77.5,301.0,2.9,22.0,358.0,311.14,240.42
2016,9,27,10,30,136.0,359.0,2.8,22.0,460.0,410.01,315.1
2016,9,27,10,45,182.0,371.5,2.7,22.5,512.5,464.11,354.67
2016,9,27,11,0,228.0,384.0,2.6,23.0,565.0,522.45,396.85
2016,9,27,11,15,289.5,380.0,2.55,23.0,614.5,588.54,445.18
2016,9,27,11,30,351.0,376.0,2.5,23.0,664.0,652.37,491.19
2016,9,27,11,45,257.5,399.0,2.45,23.0,612.0,615.02,462.08
2016,9,27,12,0,164.0,422.0,2.4,23.0,560.0,559.4,420.26
2016,9,27,12,15,159.5,423.0,2.4,23.0,557.5,566.53,425.63
2016,9,27,12,30,155.0,424.0,2.4,23.0,555.0,572.7,429.96
2016,9,27,12,45,133.0,417.5,2.4,23.0,529.0,553.36,415.74
2016,9,27,13,0,111.0,411.0,2.4,23.0,503.0,516.44,389.17
2016,9,27,13,15,85.5,389.5,2.4,23.0,459.5,473.38,357.9
2016,9,27,13,30,60.0,368.0,2.4,23.0,416.0,428.9,325.23
2016,9,27,13,45,73.0,365.0,2.4,23.0,422.0,442.5,336.3
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,456.05,347.11
2016,9,27,14,15,174.0,347.5,2.35,23.0,474.5,550.23,418.88
2016,9,27,14,30,262.0,333.0,2.3,23.0,521.0,642.9,487.49
2016,9,27,14,45,256.5,314.5,2.3,23.0,490.0,617.04,469.58
2016,9,27,15,0,251.0,296.0,2.3,23.0,459.0,589.87,451.48
2016,9,27,15,15,221.5,277.0,2.2,22.5,413.5,520.0,402.22
2016,9,27,15,30,192.0,258.0,2.1,22.0,368.0,468.87,365.74
2016,9,27,15,45,146.0,233.5,2.05,22.0,313.0,396.76,311.65
2016,9,27,16,0,100.0,209.0,2.0,22.0,258.0,310.71,245.76
2016,9,27,16,15,96.0,184.5,1.85,22.0,227.0,278.81,221.82
2016,9,27,16,30,92.0,160.0,1.7,22.0,196.0,246.72,197.1
2016,9,27,16,45,303.5,117.5,1.55,22.0,209.5,378.95,305.95
2016,9,27,17,0,515.0,75.0,1.4,22.0,223.0,483.59,387.29
2016,9,27,17,15,442.5,65.0,1.2,21.5,172.0,398.69,318.71
2016,9,27,17,30,370.0,55.0,1.0,21.0,121.0,317.17,251.48
2016,9,27,17,45,267.0,39.5,0.85,21.0,78.0,223.49,171.36
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,132.55,61.94
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,46.89,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,13.95,0.95
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,28.24,18.22
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.0,35.6,25.33
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,42.71,31.85
2016,9,28,7,45,589.5,62.5,2.2,19.5,231.0,46.19,34.97
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,52.64,40.52
2016,9,28,8,15,688.5,74.0,2.1,21.0,340.0,105.63,57.02
2016,9,28,8,30,727.0,79.0,2.0,22.0,394.0,167.25,99.57
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.5,225.91,146.81
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,287.59,198.69
2016,9,28,9,15,803.5,89.0,1.7,24.5,544.0,348.54,250.53
2016,9,28,9,30,823.0,92.0,1.6,25.0,591.0,410.78,301.99
2016,9,28,9,45,837.5,94.0,1.55,25.5,633.0,472.28,351.23
2016,9,28,10,0,852.0,96.0,1.5,26.0,675.0,531.59,396.96
2016,9,28,10,15,862.0,98.0,1.45,26.0,709.5,588.08,439.7
2016,9,28,10,30,872.0,100.0,1.4,26.0,744.0,643.53,480.21
2016,9,28,10,45,879.5,101.0,1.35,26.5,771.5,695.08,515.67
2016,9,28,11,0,887.0,102.0,1.3,27.0,799.0,744.82,548.1
2016,9,28,11,15,892.0,103.0,1.3,27.0,818.5,790.63,577.37
2016,9,28,11,30,897.0,104.0,1.3,27.0,838.0,833.97,604.74
2016,9,28,11,45,904.0,101.5,1.35,27.5,850.0,872.82,628.36
2016,9,28,12,0,911.0,99.0,1.4,28.0,862.0,908.86,650.04
2016,9,28,12,15,911.5,99.5,1.4,28.0,864.0,939.07,668.57
2016,9,28,12,30,912.0,100.0,1.4,28.0,866.0,965.82,684.97
2016,9,28,12,45,911.5,99.0,1.45,28.5,859.5,986.41,696.96
2016,9,28,13,0,911.0,98.0,1.5,29.0,853.0,1003.23,706.76
2016,9,28,13,15,907.5,97.5,1.5,29.0,838.0,1013.78,713.51
2016,9,28,13,30,904.0,97.0,1.5,29.0,823.0,1020.4,718.06
2016,9,28,13,45,899.0,95.5,1.5,29.0,800.0,1020.43,718.76
2016,9,28,14,0,894.0,94.0,1.5,29.0,777.0,1016.5,717.28
2016,9,28,14,15,886.0,92.5,1.5,29.0,746.0,1005.66,711.74
2016,9,28,14,30,878.0,91.0,1.5,29.0,715.0,991.05,704.06
2016,9,28,14,45,868.5,88.0,1.5,29.0,677.5,969.51,692.2
2016,9,28,15,0,859.0,85.0,1.5,29.0,640.0,944.48,678.26
2016,9,28,15,15,844.0,83.0,1.45,29.0,596.0,912.17,659.03
2016,9,28,15,30,829.0,81.0,1.4,29.0,552.0,877.06,637.99
2016,9,28,15,45,810.0,77.0,1.4,29.0,503.0,842.08,617.52
2016,9,28,16,0,791.0,73.0,1.4,29.0,454.0,795.87,589.27
2016,9,28,16,15,762.0,69.5,1.3,28.5,401.0,740.24,554.21
2016,9,28,16,30,733.0,66.0,1.2,28.0,348.0,683.94,517.77
2016,9,28,16,45,692.0,60.5,1.15,27.5,293.5,615.85,472.11
2016,9,28,17,0,651.0,55.0,1.1,27.0,239.0,548.97,425.29
2016,9,28,17,15,582.5,48.0,1.05,26.5,185.0,468.52,364.57
2016,9,28,17,30,514.0,41.0,1.0,26.0,131.0,389.52,301.05
2016,9,28,17,45,395.0,30.5,0.95,25.5,84.5,284.58,213.25
2016,9,28,18,0,276.0,20.0,0.9,25.0,38.0,182.23,65.58
2016,9,28,18,15,138.0,10.0,0.9,24.5,19.0,69.44,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,13.14,0.0
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,26.61,16.92
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,33.24,23.45
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,39.68,29.43
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,42.96,32.34
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,54.48,42.3
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.0,109.59,58.89
2016,9,29,8,30,772.0,73.0,4.3,20.0,405.0,169.41,100.49
2016,9,29,8,45,799.5,75.5,4.4,20.5,458.0,229.86,150.63
2016,9,29,9,0,827.0,78.0,4.5,21.0,511.0,293.12,205.93
2016,9,29,9,15,846.0,81.0,4.45,21.5,559.0,359.48,264.03
2016,9,29,9,30,865.0,84.0,4.4,22.0,607.0,423.32,319.0
2016,9,29,9,45,880.0,85.5,4.4,22.5,649.5,484.75,370.62
2016,9,29,10,0,895.0,87.0,4.4,23.0,692.0,546.15,420.46
2016,9,29,10,15,905.0,88.5,4.4,23.5,727.5,604.38,466.23
2016,9,29,10,30,915.0,90.0,4.4,24.0,763.0,661.47,509.61
2016,9,29,10,45,922.5,91.0,4.4,24.5,791.0,714.98,549.11
2016,9,29,11,0,930.0,92.0,4.4,25.0,819.0,766.57,585.01
2016,9,29,11,15,935.0,93.0,4.4,25.0,839.0,814.09,617.54
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,858.99,647.99
2016,9,29,11,45,940.0,96.0,4.45,25.5,870.0,897.89,673.0
2016,9,29,12,0,940.0,98.0,4.5,26.0,881.0,933.45,695.59
2016,9,29,12,15,940.5,98.0,4.5,26.0,883.5,963.93,715.81
2016,9,29,12,30,941.0,98.0,4.5,26.0,886.0,990.8,733.65
2016,9,29,12,45,940.0,98.0,4.5,26.5,879.5,1012.52,746.64
2016,9,29,13,0,939.0,98.0,4.5,27.0,873.0,1030.35,757.13
2016,9,29,13,15,936.0,97.0,4.45,27.0,857.5,1041.16,764.33
2016,9,29,13,30,933.0,96.0,4.4,27.0,842.0,1047.9,769.04
