Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,45,928.5,94.5,4.4,27.0,818.5,1048.49,770.21
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,1045.0,768.92
2016,9,29,14,15,916.0,92.0,4.35,26.5,763.5,1034.56,764.44
2016,9,29,14,30,908.0,91.0,4.3,26.0,732.0,1020.24,757.57
2016,9,29,14,45,894.5,90.0,4.25,26.0,692.5,996.75,743.21
2016,9,29,15,0,881.0,89.0,4.2,26.0,653.0,969.84,726.67
2016,9,29,15,15,865.5,86.5,4.1,25.5,608.0,936.01,706.57
2016,9,29,15,30,850.0,84.0,4.0,25.0,563.0,908.53,690.76
2016,9,29,15,45,829.5,80.0,3.95,25.0,512.5,862.47,660.75
2016,9,29,16,0,809.0,76.0,3.9,25.0,462.0,814.31,628.96
2016,9,29,16,15,778.5,72.0,3.55,24.5,407.5,756.13,589.27
2016,9,29,16,30,748.0,68.0,3.2,24.0,353.0,697.31,548.21
2016,9,29,16,45,702.5,63.0,2.9,23.5,296.5,625.8,496.66
2016,9,29,17,0,657.0,58.0,2.6,23.0,240.0,560.46,447.83
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.0,472.52,378.69
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,390.27,310.12
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,280.02,214.04
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,171.28,36.73
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,65.35,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,13.2,0.0
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,26.71,17.13
2016,9,30,7,15,496.5,42.0,2.2,14.5,131.5,32.92,23.39
2016,9,30,7,30,592.0,51.0,2.2,15.0,184.0,38.98,29.08
2016,9,30,7,45,648.5,57.5,2.25,15.5,240.0,42.7,32.47
2016,9,30,8,0,705.0,64.0,2.3,16.0,296.0,55.41,43.66
2016,9,30,8,15,742.5,68.5,2.1,16.5,351.5,111.06,60.31
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,171.41,102.65
2016,9,30,8,45,805.5,76.5,1.7,18.0,460.0,232.83,153.37
2016,9,30,9,0,831.0,80.0,1.5,19.0,513.0,296.81,208.28
2016,9,30,9,15,849.5,83.0,1.5,19.5,560.5,360.25,263.32
2016,9,30,9,30,868.0,86.0,1.5,20.0,608.0,427.01,319.45
2016,9,30,9,45,881.0,88.5,1.5,20.5,650.0,488.61,369.87
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,549.96,418.14
2016,9,30,10,15,903.5,93.0,1.45,21.0,727.5,608.32,462.97
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,665.5,505.3
2016,9,30,10,45,919.0,96.5,1.35,21.5,790.5,718.39,542.17
2016,9,30,11,0,925.0,98.0,1.3,22.0,818.0,769.23,575.42
2016,9,30,11,15,929.0,98.5,1.25,22.0,837.0,815.27,604.57
2016,9,30,11,30,933.0,99.0,1.2,22.0,856.0,858.62,631.52
2016,9,30,11,45,937.5,98.5,1.15,22.5,867.5,898.5,654.58
2016,9,30,12,0,942.0,98.0,1.1,23.0,879.0,935.31,675.31
2016,9,30,12,15,942.0,98.0,1.1,23.0,880.5,965.31,693.67
2016,9,30,12,30,942.0,98.0,1.1,23.0,882.0,991.66,709.8
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.0,1012.77,722.27
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,1029.98,732.47
2016,9,30,13,15,936.0,96.0,1.2,24.0,852.5,1039.7,738.71
2016,9,30,13,30,932.0,95.0,1.2,24.0,837.0,1045.34,742.69
2016,9,30,13,45,927.0,93.5,1.3,24.5,812.5,1045.32,743.8
2016,9,30,14,0,922.0,92.0,1.4,25.0,788.0,1041.22,742.55
2016,9,30,14,15,913.5,90.5,1.45,25.0,756.0,1029.61,737.37
2016,9,30,14,30,905.0,89.0,1.5,25.0,724.0,1014.12,729.94
2016,9,30,14,45,893.5,87.0,1.55,25.0,685.0,991.34,717.99
2016,9,30,15,0,882.0,85.0,1.6,25.0,646.0,965.06,703.86
2016,9,30,15,15,866.0,82.5,1.6,24.5,601.0,930.63,685.04
2016,9,30,15,30,850.0,80.0,1.6,24.0,556.0,893.35,664.19
2016,9,30,15,45,829.0,77.0,1.6,24.0,505.5,857.18,642.52
2016,9,30,16,0,808.0,74.0,1.6,24.0,455.0,809.87,612.91
2016,9,30,16,15,777.0,70.0,1.5,23.5,400.5,751.32,575.08
2016,9,30,16,30,746.0,66.0,1.4,23.0,346.0,692.19,535.82
2016,9,30,16,45,701.5,60.5,1.3,23.0,290.5,620.96,485.4
2016,9,30,17,0,657.0,55.0,1.2,23.0,235.0,551.2,434.11
2016,9,30,17,15,584.0,48.0,1.1,22.0,180.0,468.11,370.3
2016,9,30,17,30,511.0,41.0,1.0,21.0,125.0,386.5,303.49
2016,9,30,17,45,381.5,29.5,0.95,20.5,78.5,275.31,207.33
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,164.31,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,62.97,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,11.0,0.45,16.5,11.0,9.67,0.0
2016,10,1,7,0,0.0,22.0,0.4,17.0,22.0,19.37,10.71
2016,10,1,7,15,0.0,37.0,0.4,17.5,37.0,32.64,22.89
2016,10,1,7,30,0.0,52.0,0.4,18.0,52.0,45.58,34.53
2016,10,1,7,45,0.0,68.0,0.45,18.5,68.0,59.09,46.44
2016,10,1,8,0,0.0,84.0,0.5,19.0,84.0,72.52,58.0
2016,10,1,8,15,0.0,85.5,0.5,19.5,85.5,74.75,56.9
2016,10,1,8,30,0.0,87.0,0.5,20.0,87.0,76.55,58.08
2016,10,1,8,45,149.5,150.0,0.5,20.5,227.0,156.75,116.59
2016,10,1,9,0,299.0,213.0,0.5,21.0,367.0,258.18,191.4
2016,10,1,9,15,152.0,198.5,0.65,21.5,277.0,221.36,167.77
2016,10,1,9,30,5.0,184.0,0.8,22.0,187.0,162.76,124.82
2016,10,1,9,45,44.5,245.0,0.95,22.5,274.5,234.5,180.0
2016,10,1,10,0,84.0,306.0,1.1,23.0,362.0,312.41,238.36
2016,10,1,10,15,116.0,329.5,1.1,23.5,411.5,362.55,274.81
2016,10,1,10,30,148.0,353.0,1.1,24.0,461.0,414.24,311.99
2016,10,1,10,45,190.0,364.5,1.1,24.5,509.0,465.34,348.36
2016,10,1,11,0,232.0,376.0,1.1,25.0,557.0,520.2,386.77
2016,10,1,11,15,262.5,380.5,1.05,25.0,589.5,571.01,421.89
2016,10,1,11,30,293.0,385.0,1.0,25.0,622.0,616.8,453.08
2016,10,1,11,45,377.0,358.0,1.0,25.5,667.0,678.21,495.42
2016,10,1,12,0,461.0,331.0,1.0,26.0,712.0,754.05,546.03
2016,10,1,12,15,305.5,373.5,0.95,26.0,626.0,663.95,481.64
2016,10,1,12,30,150.0,416.0,0.9,26.0,540.0,562.06,409.15
2016,10,1,12,45,128.5,408.5,0.9,26.0,514.0,541.86,395.91
2016,10,1,13,0,107.0,401.0,0.9,26.0,488.0,503.9,369.7
2016,10,1,13,15,109.0,393.5,0.9,26.0,481.0,503.03,369.85
2016,10,1,13,30,111.0,386.0,0.9,26.0,474.0,501.67,369.42
2016,10,1,13,45,261.5,350.0,0.95,26.0,549.0,653.12,478.54
2016,10,1,14,0,412.0,314.0,1.0,26.0,624.0,768.32,558.94
2016,10,1,14,15,387.0,307.0,1.1,26.0,588.5,737.72,539.07
2016,10,1,14,30,362.0,300.0,1.2,26.0,553.0,705.57,519.48
2016,10,1,14,45,216.0,289.5,1.3,26.0,438.5,530.61,397.88
2016,10,1,15,0,70.0,279.0,1.4,26.0,324.0,359.59,272.6
2016,10,1,15,15,40.0,233.0,1.45,25.5,258.5,279.31,213.98
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,186.5,143.04
2016,10,1,15,45,57.5,193.5,1.55,25.0,221.0,253.55,197.66
2016,10,1,16,0,105.0,200.0,1.6,25.0,249.0,305.99,239.89
2016,10,1,16,15,99.0,177.0,1.55,24.5,218.5,274.1,216.06
2016,10,1,16,30,93.0,154.0,1.5,24.0,188.0,242.25,192.1
2016,10,1,16,45,84.5,129.5,1.45,24.0,157.0,206.54,164.04
2016,10,1,17,0,76.0,105.0,1.4,24.0,126.0,171.02,135.41
2016,10,1,17,15,60.5,81.0,1.25,23.0,95.5,131.78,103.25
2016,10,1,17,30,45.0,57.0,1.1,22.0,65.0,93.02,70.64
2016,10,1,17,45,22.5,36.0,1.0,21.0,40.0,55.45,37.75
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,13.23,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,6.82,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.6,15.5,33.5,14.98,0.0
2016,10,2,7,0,266.0,38.0,0.6,16.0,67.0,29.65,19.32
2016,10,2,7,15,360.5,52.0,0.55,16.5,116.5,39.92,29.28
2016,10,2,7,30,455.0,66.0,0.5,17.0,166.0,51.57,39.9
2016,10,2,7,45,516.0,76.5,0.5,18.0,220.0,57.86,45.45
2016,10,2,8,0,577.0,87.0,0.5,19.0,274.0,69.25,55.17
2016,10,2,8,15,620.0,94.5,0.6,20.0,328.0,119.99,70.85
2016,10,2,8,30,663.0,102.0,0.7,21.0,382.0,176.33,109.58
2016,10,2,8,45,692.0,108.0,0.8,22.0,433.5,233.81,155.48
2016,10,2,9,0,721.0,114.0,0.9,23.0,485.0,294.51,205.8
2016,10,2,9,15,743.5,118.5,1.0,23.5,532.5,354.64,256.19
2016,10,2,9,30,766.0,123.0,1.1,24.0,580.0,416.57,306.9
2016,10,2,9,45,780.0,128.0,1.2,24.5,621.5,478.46,356.13
2016,10,2,10,0,794.0,133.0,1.3,25.0,663.0,538.04,402.08
2016,10,2,10,15,806.5,135.5,1.35,25.0,698.0,594.39,444.86
2016,10,2,10,30,819.0,138.0,1.4,25.0,733.0,650.17,486.02
2016,10,2,10,45,825.5,141.5,1.45,25.5,760.0,702.0,522.3
2016,10,2,11,0,832.0,145.0,1.5,26.0,787.0,752.16,556.43
2016,10,2,11,15,837.5,146.0,1.55,26.0,806.0,797.22,587.04
2016,10,2,11,30,843.0,147.0,1.6,26.0,825.0,840.02,614.9
2016,10,2,11,45,882.0,127.0,1.65,26.5,844.5,880.33,639.74
2016,10,2,12,0,921.0,107.0,1.7,27.0,864.0,926.18,667.91
2016,10,2,12,15,921.5,107.0,1.7,27.0,865.5,955.96,686.28
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,982.21,702.56
2016,10,2,12,45,920.5,106.5,1.75,27.5,860.0,1002.36,714.36
2016,10,2,13,0,919.0,106.0,1.8,28.0,853.0,1018.68,723.89
2016,10,2,13,15,915.0,105.0,1.8,28.0,837.5,1028.08,730.04
2016,10,2,13,30,911.0,104.0,1.8,28.0,822.0,1033.49,733.94
2016,10,2,13,45,905.0,103.0,1.85,28.0,797.5,1032.91,735.01
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,1028.36,733.83
2016,10,2,14,15,889.5,100.5,1.9,28.0,741.0,1015.83,727.19
2016,10,2,14,30,880.0,99.0,1.9,28.0,709.0,999.55,718.39
2016,10,2,14,45,860.0,99.5,1.95,28.0,668.0,971.75,702.98
2016,10,2,15,0,840.0,100.0,2.0,28.0,627.0,951.04,692.19
2016,10,2,15,15,822.0,97.0,2.0,27.5,582.0,914.74,671.94
2016,10,2,15,30,804.0,94.0,2.0,27.0,537.0,875.74,649.77
2016,10,2,15,45,780.0,90.0,2.0,27.0,486.5,827.76,619.92
2016,10,2,16,0,756.0,86.0,2.0,27.0,436.0,778.04,588.38
2016,10,2,16,15,721.5,81.5,1.85,26.5,382.0,722.39,551.93
2016,10,2,16,30,687.0,77.0,1.7,26.0,328.0,662.29,511.33
2016,10,2,16,45,636.5,70.0,1.55,25.5,273.0,587.48,458.58
2016,10,2,17,0,586.0,63.0,1.4,25.0,218.0,515.0,404.88
2016,10,2,17,15,507.0,54.0,1.3,24.0,165.0,424.5,334.66
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,340.32,265.58
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,229.83,168.44
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,116.62,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,14.98,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,29.63,19.03
2016,10,3,7,15,337.0,52.0,0.6,18.5,112.0,39.89,28.95
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,51.63,39.59
2016,10,3,7,45,495.0,76.5,0.8,20.0,213.0,57.91,45.09
2016,10,3,8,0,557.0,87.0,0.9,21.0,266.0,69.71,48.51
2016,10,3,8,15,600.5,94.5,1.15,21.5,319.0,119.19,70.48
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,174.35,108.75
2016,10,3,8,45,682.0,105.0,1.65,23.0,424.0,229.96,153.13
2016,10,3,9,0,720.0,108.0,1.9,24.0,476.0,289.88,203.06
2016,10,3,9,15,742.0,112.0,1.95,24.5,522.5,349.23,253.32
2016,10,3,9,30,764.0,116.0,2.0,25.0,569.0,412.71,305.62
2016,10,3,9,45,780.0,119.5,2.05,25.5,610.0,471.42,352.93
2016,10,3,10,0,796.0,123.0,2.1,26.0,651.0,530.53,398.96
2016,10,3,10,15,808.0,125.5,2.15,26.0,686.0,586.54,442.09
2016,10,3,10,30,820.0,128.0,2.2,26.0,721.0,641.9,483.56
2016,10,3,10,45,480.5,252.5,2.3,26.5,603.5,571.57,429.77
2016,10,3,11,0,141.0,377.0,2.4,27.0,486.0,456.54,341.26
2016,10,3,11,15,497.5,253.5,2.45,27.0,650.0,639.87,480.37
2016,10,3,11,30,854.0,130.0,2.5,27.0,814.0,832.14,616.47
2016,10,3,11,45,541.5,267.5,2.55,27.5,703.5,739.82,547.2
2016,10,3,12,0,229.0,405.0,2.6,28.0,593.0,602.82,444.73
2016,10,3,12,15,539.5,271.5,2.65,28.0,714.5,786.64,580.64
2016,10,3,12,30,850.0,138.0,2.7,28.0,836.0,956.62,695.66
2016,10,3,12,45,850.0,136.5,2.75,28.5,829.5,976.51,706.19
2016,10,3,13,0,850.0,135.0,2.8,29.0,823.0,992.79,715.82
2016,10,3,13,15,846.0,134.0,2.8,29.0,807.5,1001.97,722.05
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,1007.34,726.05
2016,10,3,13,45,836.0,130.5,2.85,29.0,768.5,1005.2,725.88
2016,10,3,14,0,830.0,128.0,2.9,29.0,745.0,999.24,723.48
2016,10,3,14,15,819.5,126.0,2.9,29.0,713.5,985.6,715.87
2016,10,3,14,30,809.0,124.0,2.9,29.0,682.0,968.36,706.11
2016,10,3,14,45,794.0,121.5,2.95,29.0,643.0,942.7,691.32
2016,10,3,15,0,779.0,119.0,3.0,29.0,604.0,913.88,674.47
2016,10,3,15,15,759.5,115.5,2.95,28.5,559.5,882.5,656.46
2016,10,3,15,30,740.0,112.0,2.9,28.0,515.0,843.17,632.89
2016,10,3,15,45,712.5,107.5,2.9,28.0,465.5,793.4,600.87
2016,10,3,16,0,685.0,103.0,2.9,28.0,416.0,742.34,567.43
2016,10,3,16,15,648.0,96.5,2.65,27.5,363.5,680.13,525.11
2016,10,3,16,30,611.0,90.0,2.4,27.0,311.0,618.15,481.88
2016,10,3,16,45,558.0,81.5,2.2,27.0,257.5,542.65,426.32
2016,10,3,17,0,505.0,73.0,2.0,27.0,204.0,469.68,369.73
2016,10,3,17,15,425.0,61.5,1.8,26.0,153.0,379.12,298.49
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,295.07,229.13
2016,10,3,17,45,225.0,33.0,1.45,24.0,61.0,193.39,138.24
2016,10,3,18,0,105.0,16.0,1.3,23.0,20.0,65.3,0.0
2016,10,3,18,15,52.5,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.0,16.65,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,56.0,32.54,20.93
2016,10,4,7,15,242.0,58.5,2.85,21.5,102.0,44.69,32.56
2016,10,4,7,30,334.0,76.0,3.0,22.0,148.0,57.04,43.67
2016,10,4,7,45,421.0,84.0,3.15,22.5,201.0,61.93,48.06
2016,10,4,8,0,508.0,92.0,3.3,23.0,254.0,73.88,51.6
2016,10,4,8,15,254.0,93.0,3.45,23.5,174.0,90.22,59.23
2016,10,4,8,30,0.0,94.0,3.6,24.0,94.0,82.32,61.94
2016,10,4,8,45,24.0,151.0,3.8,24.5,163.0,133.1,101.57
2016,10,4,9,0,48.0,208.0,4.0,25.0,232.0,188.55,144.4
2016,10,4,9,15,49.5,228.0,4.05,25.0,255.0,211.37,162.16
2016,10,4,9,30,51.0,248.0,4.1,25.0,278.0,234.6,180.16
2016,10,4,9,45,119.0,280.0,4.15,25.5,357.0,300.42,230.12
2016,10,4,10,0,187.0,312.0,4.2,26.0,436.0,374.1,285.7
2016,10,4,10,15,248.0,320.0,4.15,26.0,493.0,430.98,328.88
2016,10,4,10,30,309.0,328.0,4.1,26.0,550.0,498.6,379.69
2016,10,4,10,45,206.5,348.5,4.1,26.0,499.5,463.36,352.4
2016,10,4,11,0,104.0,369.0,4.1,26.0,449.0,415.89,315.46
2016,10,4,11,15,439.5,264.5,4.05,26.0,613.5,606.4,462.49
2016,10,4,11,30,775.0,160.0,4.0,26.0,778.0,798.38,603.76
2016,10,4,11,45,802.5,146.5,4.0,26.5,793.0,840.32,629.99
2016,10,4,12,0,830.0,133.0,4.0,27.0,808.0,880.58,655.73
2016,10,4,12,15,568.5,261.0,3.95,27.0,724.0,802.49,598.98
2016,10,4,12,30,307.0,389.0,3.9,27.0,640.0,696.2,518.22
2016,10,4,12,45,566.5,260.5,3.85,27.5,718.5,836.46,622.51
2016,10,4,13,0,826.0,132.0,3.8,28.0,797.0,965.85,709.6
2016,10,4,13,15,821.5,131.0,3.7,28.0,781.5,974.1,713.92
2016,10,4,13,30,817.0,130.0,3.6,28.0,766.0,978.62,716.83
2016,10,4,13,45,812.5,127.0,3.5,28.0,743.0,977.18,715.98
2016,10,4,14,0,808.0,124.0,3.4,28.0,720.0,972.01,712.88
2016,10,4,14,15,797.5,122.0,3.3,28.0,689.5,958.36,704.36
2016,10,4,14,30,787.0,120.0,3.2,28.0,659.0,941.22,693.73
2016,10,4,14,45,772.5,117.0,3.1,28.5,621.0,915.66,676.29
2016,10,4,15,0,758.0,114.0,3.0,29.0,583.0,887.06,656.98
2016,10,4,15,15,738.5,110.5,2.9,29.0,539.5,855.62,637.12
2016,10,4,15,30,719.0,107.0,2.8,29.0,496.0,816.79,612.17
2016,10,4,15,45,694.0,102.0,2.75,29.0,448.0,769.21,581.28
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,720.31,549.01
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,658.97,506.99
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,598.0,464.2
2016,10,4,16,45,540.0,77.0,1.85,28.0,245.0,523.26,409.04
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,451.28,353.12
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,360.27,281.86
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,275.35,212.17
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,174.56,120.84
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,48.37,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,29.0,15.0,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,58.0,29.62,18.33
2016,10,5,7,15,293.5,53.0,2.35,22.5,104.5,40.62,28.94
2016,10,5,7,30,393.0,68.0,2.5,23.0,151.0,51.28,38.54
2016,10,5,7,45,466.5,77.0,2.7,24.0,203.5,58.52,44.83
2016,10,5,8,0,540.0,86.0,2.9,25.0,256.0,70.02,47.45
2016,10,5,8,15,585.0,93.0,2.9,25.5,308.5,118.13,69.0
2016,10,5,8,30,630.0,100.0,2.9,26.0,361.0,172.09,106.24
2016,10,5,8,45,388.5,161.5,2.9,26.5,329.5,213.86,150.26
2016,10,5,9,0,147.0,223.0,2.9,27.0,298.0,226.69,169.59
2016,10,5,9,15,451.0,168.0,2.85,27.5,427.0,298.39,219.08
2016,10,5,9,30,755.0,113.0,2.8,28.0,556.0,407.68,300.31
2016,10,5,9,45,774.0,115.0,2.75,28.5,597.0,465.75,346.65
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,524.53,392.11
2016,10,5,10,15,804.5,119.5,2.65,29.5,672.0,579.89,433.53
2016,10,5,10,30,816.0,122.0,2.6,30.0,706.0,634.56,473.0
2016,10,5,10,45,825.5,123.0,2.55,30.5,733.0,685.46,508.56
2016,10,5,11,0,835.0,124.0,2.5,31.0,760.0,734.9,542.02
2016,10,5,11,15,840.5,125.0,2.45,31.0,778.0,779.56,571.31
2016,10,5,11,30,846.0,126.0,2.4,31.0,796.0,821.94,598.35
2016,10,5,11,45,860.0,119.5,2.4,31.5,809.0,854.55,617.84
2016,10,5,12,0,874.0,113.0,2.4,32.0,822.0,890.9,639.67
2016,10,5,12,15,874.5,113.0,2.4,32.0,823.5,919.12,657.39
2016,10,5,12,30,875.0,113.0,2.4,32.0,825.0,943.98,673.05
2016,10,5,12,45,874.0,112.0,2.4,32.0,817.5,962.89,685.0
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,978.16,694.79
2016,10,5,13,15,868.5,110.5,2.4,32.0,794.5,986.83,700.59
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,991.71,704.22
2016,10,5,13,45,858.0,108.0,2.45,32.5,755.0,989.63,702.72
2016,10,5,14,0,852.0,106.0,2.5,33.0,731.0,983.76,699.05
2016,10,5,14,15,842.0,104.0,2.55,32.5,699.5,970.2,693.52
2016,10,5,14,30,832.0,102.0,2.6,32.0,668.0,963.53,692.55
2016,10,5,14,45,820.0,99.0,2.65,32.0,630.0,939.7,679.16
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,912.62,663.78
2016,10,5,15,15,789.5,93.0,2.7,32.0,548.0,876.38,641.93
2016,10,5,15,30,771.0,90.0,2.7,32.0,504.0,837.63,618.26
2016,10,5,15,45,746.5,86.0,2.75,32.0,455.0,790.1,588.64
2016,10,5,16,0,722.0,82.0,2.8,32.0,406.0,741.01,557.37
2016,10,5,16,15,686.0,77.5,2.6,31.5,354.0,685.25,520.47
2016,10,5,16,30,650.0,73.0,2.4,31.0,302.0,625.51,479.69
2016,10,5,16,45,598.5,66.0,2.2,30.5,249.0,551.77,427.22
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,480.62,373.82
2016,10,5,17,15,462.5,50.0,1.85,29.0,145.5,388.98,302.31
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,304.46,232.72
2016,10,5,17,45,239.5,27.0,1.55,27.0,55.5,193.39,129.68
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,60.31,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,14.23,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,28.11,16.89
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,38.03,26.59
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,49.34,36.7
2016,10,6,7,45,510.5,67.5,2.4,24.5,206.0,50.76,38.09
2016,10,6,8,0,601.0,72.0,2.6,25.0,261.0,60.27,38.63
2016,10,6,8,15,644.0,78.0,2.6,25.5,314.0,111.38,61.26
2016,10,6,8,30,687.0,84.0,2.6,26.0,367.0,167.92,100.5
2016,10,6,8,45,725.0,85.5,2.65,26.5,419.0,228.18,148.8
2016,10,6,9,0,763.0,87.0,2.7,27.0,471.0,288.68,199.55
2016,10,6,9,15,784.0,90.5,2.7,27.5,517.5,349.08,250.8
2016,10,6,9,30,805.0,94.0,2.7,28.0,564.0,410.95,302.04
2016,10,6,9,45,414.5,171.0,2.7,28.5,414.0,347.37,260.81
2016,10,6,10,0,24.0,248.0,2.7,29.0,264.0,230.75,173.35
2016,10,6,10,15,25.5,260.5,2.7,29.0,278.0,245.2,184.32
2016,10,6,10,30,27.0,273.0,2.7,29.0,292.0,263.88,198.09
2016,10,6,10,45,124.5,321.0,2.7,29.5,415.0,383.7,287.6
2016,10,6,11,0,222.0,369.0,2.7,30.0,538.0,508.96,377.98
2016,10,6,11,15,241.0,375.5,2.75,30.5,563.0,544.25,402.0
2016,10,6,11,30,260.0,382.0,2.8,31.0,588.0,590.15,433.45
2016,10,6,11,45,299.0,378.0,2.85,31.5,617.5,634.67,464.18
2016,10,6,12,0,338.0,374.0,2.9,32.0,647.0,680.57,495.51
2016,10,6,12,15,276.0,388.5,2.9,32.0,611.5,654.88,476.32
2016,10,6,12,30,214.0,403.0,2.9,32.0,576.0,610.73,444.89
2016,10,6,12,45,563.5,247.5,2.95,32.0,698.0,819.94,597.16
2016,10,6,13,0,913.0,92.0,3.0,32.0,820.0,995.66,712.58
2016,10,6,13,15,909.0,91.5,2.95,32.0,804.0,1004.99,717.07
2016,10,6,13,30,905.0,91.0,2.9,32.0,788.0,1010.38,720.64
2016,10,6,13,45,899.0,89.5,2.9,32.0,764.0,1008.68,720.34
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,1003.04,717.76
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,990.56,711.02
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,974.36,702.07
2016,10,6,14,45,850.0,88.0,2.9,32.0,635.0,944.52,684.4
2016,10,6,15,0,825.0,91.0,2.9,32.0,594.0,921.74,671.45
2016,10,6,15,15,806.5,88.5,2.9,31.5,549.5,885.73,651.0
2016,10,6,15,30,788.0,86.0,2.9,31.0,505.0,847.17,628.65
2016,10,6,15,45,761.5,82.5,2.9,31.0,455.5,798.01,597.45
2016,10,6,16,0,735.0,79.0,2.9,31.0,406.0,747.38,564.69
2016,10,6,16,15,699.0,74.5,2.65,30.5,353.5,686.68,523.91
2016,10,6,16,30,663.0,70.0,2.4,30.0,301.0,630.75,485.45
2016,10,6,16,45,606.0,64.0,2.2,30.0,247.0,553.84,429.54
2016,10,6,17,0,549.0,58.0,2.0,30.0,193.0,479.97,373.16
2016,10,6,17,15,462.5,49.0,1.85,29.0,142.5,387.12,300.55
2016,10,6,17,30,376.0,40.0,1.7,28.0,92.0,301.61,229.87
2016,10,6,17,45,230.0,26.0,1.55,27.0,53.0,184.89,118.79
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,51.11,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.0,0.5,22.5,28.5,12.66,0.0
2016,10,7,7,0,258.0,32.0,0.6,23.0,57.0,26.22,15.27
2016,10,7,7,15,362.5,43.5,0.75,23.5,104.5,34.54,23.65
2016,10,7,7,30,467.0,55.0,0.9,24.0,152.0,42.57,30.93
2016,10,7,7,45,551.5,59.0,1.1,24.5,206.5,44.06,32.36
2016,10,7,8,0,636.0,63.0,1.3,25.0,261.0,54.44,33.2
2016,10,7,8,15,675.5,68.0,1.55,25.5,313.5,110.39,59.16
2016,10,7,8,30,715.0,73.0,1.8,26.0,366.0,167.09,98.54
2016,10,7,8,45,357.5,40.5,2.05,26.5,187.0,111.13,70.43
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.05,0.07
2016,10,7,9,15,0.0,47.5,2.5,27.0,47.5,41.97,28.3
2016,10,7,9,30,0.0,87.0,2.7,27.0,87.0,77.08,56.24
2016,10,7,9,45,39.0,190.5,2.95,27.5,216.5,186.31,141.34
2016,10,7,10,0,78.0,294.0,3.2,28.0,346.0,300.71,227.89
2016,10,7,10,15,81.5,307.5,3.4,28.0,364.0,322.14,243.73
2016,10,7,10,30,85.0,321.0,3.6,28.0,382.0,343.92,260.02
2016,10,7,10,45,124.0,345.5,3.8,28.5,438.0,406.33,306.21
2016,10,7,11,0,163.0,370.0,4.0,29.0,494.0,467.82,351.04
2016,10,7,11,15,98.0,346.0,4.2,29.0,421.5,398.36,299.2
2016,10,7,11,30,33.0,322.0,4.4,29.0,349.0,329.54,247.03
2016,10,7,11,45,140.0,357.5,4.6,29.0,470.5,469.8,353.3
2016,10,7,12,0,247.0,393.0,4.8,29.0,592.0,608.32,455.24
2016,10,7,12,15,529.5,268.0,4.95,28.5,694.5,774.73,581.61
2016,10,7,12,30,812.0,143.0,5.1,28.0,797.0,925.71,690.68
2016,10,7,12,45,800.0,148.0,5.25,28.0,787.5,940.01,700.67
2016,10,7,13,0,788.0,153.0,5.4,28.0,778.0,950.51,709.05
2016,10,7,13,15,783.0,152.0,5.45,27.5,762.5,957.75,716.2
2016,10,7,13,30,778.0,151.0,5.5,27.0,747.0,961.4,721.1
2016,10,7,13,45,458.5,251.0,5.55,27.0,600.0,759.34,577.26
2016,10,7,14,0,139.0,351.0,5.6,27.0,453.0,520.24,396.03
2016,10,7,14,15,85.0,309.0,5.55,26.5,370.5,403.09,309.56
2016,10,7,14,30,31.0,267.0,5.5,26.0,288.0,304.3,234.03
2016,10,7,14,45,18.0,226.0,5.5,26.0,238.5,231.6,178.24
2016,10,7,15,0,5.0,185.0,5.5,26.0,189.0,177.8,136.23
2016,10,7,15,15,63.5,209.5,5.4,25.5,244.0,276.17,216.4
2016,10,7,15,30,122.0,234.0,5.3,25.0,299.0,379.51,299.13
2016,10,7,15,45,61.0,163.5,5.25,25.0,196.0,222.83,175.79
2016,10,7,16,0,0.0,93.0,5.2,25.0,93.0,83.67,62.65
2016,10,7,16,15,0.0,80.5,5.1,24.5,80.5,71.94,53.49
2016,10,7,16,30,0.0,68.0,5.0,24.0,68.0,60.21,44.11
2016,10,7,16,45,0.0,55.5,4.9,23.5,55.5,49.01,35.0
2016,10,7,17,0,0.0,43.0,4.8,23.0,43.0,37.93,25.8
2016,10,7,17,15,0.0,31.5,4.6,22.5,31.5,27.75,17.21
2016,10,7,17,30,0.0,20.0,4.4,22.0,20.0,17.59,8.53
2016,10,7,17,45,0.0,11.0,4.2,21.5,11.0,9.66,0.66
2016,10,7,18,0,0.0,2.0,4.0,21.0,2.0,1.82,0.0
2016,10,7,18,15,0.0,1.0,3.9,20.5,1.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.5,14.55,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,57.0,26.34,15.83
2016,10,8,7,15,361.0,45.0,3.65,14.5,104.5,36.02,25.84
2016,10,8,7,30,464.0,58.0,3.7,15.0,152.0,45.32,34.54
2016,10,8,7,45,529.5,66.5,3.75,16.0,205.0,50.27,39.04
2016,10,8,8,0,595.0,75.0,3.8,17.0,258.0,63.89,42.42
2016,10,8,8,15,638.0,81.0,3.7,17.5,311.0,114.64,66.12
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,170.83,106.6
2016,10,8,8,45,711.5,92.0,3.55,18.5,414.5,228.69,154.95
2016,10,8,9,0,742.0,97.0,3.5,19.0,465.0,289.85,208.11
2016,10,8,9,15,764.0,100.5,3.4,19.5,511.5,352.43,262.61
2016,10,8,9,30,786.0,104.0,3.3,20.0,558.0,413.53,314.8
2016,10,8,9,45,565.5,190.5,3.25,21.0,529.5,434.79,335.19
2016,10,8,10,0,345.0,277.0,3.2,22.0,501.0,430.17,332.13
2016,10,8,10,15,350.0,290.0,3.15,22.5,527.5,468.46,361.2
2016,10,8,10,30,355.0,303.0,3.1,23.0,554.0,506.71,389.35
2016,10,8,10,45,609.5,208.5,3.1,23.5,658.5,623.02,478.02
2016,10,8,11,0,864.0,114.0,3.1,24.0,763.0,742.48,566.85
2016,10,8,11,15,869.5,115.0,3.0,24.5,781.5,787.1,594.98
2016,10,8,11,30,875.0,116.0,2.9,25.0,800.0,829.35,621.47
2016,10,8,11,45,879.5,115.5,2.85,25.5,810.5,866.68,644.54
2016,10,8,12,0,884.0,115.0,2.8,26.0,821.0,901.13,665.44
2016,10,8,12,15,884.5,115.0,2.8,26.0,822.5,929.44,683.82
2016,10,8,12,30,885.0,115.0,2.8,26.0,824.0,954.35,700.03
2016,10,8,12,45,885.0,113.5,2.8,26.5,817.0,973.68,711.26
2016,10,8,13,0,885.0,112.0,2.8,27.0,810.0,989.36,720.21
2016,10,8,13,15,880.5,111.0,2.8,27.0,794.0,997.43,725.81
2016,10,8,13,30,876.0,110.0,2.8,27.0,778.0,1001.66,729.15
2016,10,8,13,45,871.5,108.0,2.85,27.5,754.0,1000.92,728.48
2016,10,8,14,0,867.0,106.0,2.9,28.0,730.0,996.36,725.54
2016,10,8,14,15,857.0,104.0,2.9,28.0,698.5,982.58,717.81
2016,10,8,14,30,847.0,102.0,2.9,28.0,667.0,975.63,714.78
2016,10,8,14,45,830.0,100.5,2.9,28.0,627.5,948.46,698.51
2016,10,8,15,0,813.0,99.0,2.9,28.0,588.0,918.16,680.33
2016,10,8,15,15,794.0,96.0,2.9,27.5,543.0,881.27,658.95
2016,10,8,15,30,775.0,93.0,2.9,27.0,498.0,841.86,635.57
2016,10,8,15,45,754.0,87.5,2.9,27.0,449.5,795.43,605.69
2016,10,8,16,0,733.0,82.0,2.9,27.0,401.0,747.21,574.01
2016,10,8,16,15,695.5,77.0,2.7,26.5,348.0,689.58,534.91
2016,10,8,16,30,658.0,72.0,2.5,26.0,295.0,627.75,491.58
2016,10,8,16,45,608.0,64.5,2.3,25.5,241.5,554.32,437.96
2016,10,8,17,0,558.0,57.0,2.1,25.0,188.0,483.34,383.08
2016,10,8,17,15,469.5,47.5,1.95,24.0,137.5,388.46,306.99
2016,10,8,17,30,381.0,38.0,1.8,23.0,87.0,301.19,232.64
2016,10,8,17,45,234.5,23.5,1.65,22.0,49.0,180.21,102.48
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,50.04,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.5,2.0,12.5,31.5,12.28,0.0
2016,10,9,7,0,388.0,27.0,2.2,13.0,63.0,21.98,12.18
2016,10,9,7,15,494.5,36.0,2.25,13.5,114.5,28.45,19.32
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,37.95,28.15
2016,10,9,7,45,661.5,51.0,2.4,15.0,221.5,41.84,31.73
2016,10,9,8,0,722.0,57.0,2.5,16.0,277.0,56.37,34.55
2016,10,9,8,15,643.5,82.0,2.6,17.0,306.0,116.54,67.51
2016,10,9,8,30,565.0,107.0,2.7,18.0,335.0,170.92,111.66
2016,10,9,8,45,523.0,135.5,2.85,19.0,368.0,223.87,157.86
2016,10,9,9,0,481.0,164.0,3.0,20.0,401.0,272.93,201.4
2016,10,9,9,15,488.5,180.0,2.9,20.5,441.0,323.25,243.95
2016,10,9,9,30,496.0,196.0,2.8,21.0,481.0,374.14,285.94
2016,10,9,9,45,706.5,138.5,2.75,21.5,577.0,456.4,350.02
2016,10,9,10,0,917.0,81.0,2.7,22.0,673.0,556.47,427.42
2016,10,9,10,15,927.0,82.5,2.7,22.5,708.0,615.21,472.61
2016,10,9,10,30,937.0,84.0,2.7,23.0,743.0,672.71,515.5
2016,10,9,10,45,944.0,85.0,2.7,23.5,770.0,726.19,554.13
2016,10,9,11,0,951.0,86.0,2.7,24.0,797.0,777.6,588.75
2016,10,9,11,15,955.5,87.0,2.7,24.0,816.0,824.79,620.25
2016,10,9,11,30,960.0,88.0,2.7,24.0,835.0,869.24,649.59
2016,10,9,11,45,958.5,90.5,2.75,24.5,844.5,907.26,673.48
2016,10,9,12,0,957.0,93.0,2.8,25.0,854.0,941.79,694.92
2016,10,9,12,15,957.5,93.0,2.85,25.0,855.5,971.83,714.73
2016,10,9,12,30,958.0,93.0,2.9,25.0,857.0,998.19,732.21
2016,10,9,12,45,956.0,93.0,2.95,25.0,849.0,1018.38,745.78
2016,10,9,13,0,954.0,93.0,3.0,25.0,841.0,1034.6,756.95
2016,10,9,13,15,950.0,92.0,3.05,25.0,824.5,1043.69,763.69
2016,10,9,13,30,946.0,91.0,3.1,25.0,808.0,1048.66,767.99
2016,10,9,13,45,938.5,91.0,3.15,25.0,783.0,1047.2,768.33
2016,10,9,14,0,931.0,91.0,3.2,25.0,758.0,1041.69,766.27
2016,10,9,14,15,922.0,89.5,3.2,24.5,725.5,1028.94,760.73
2016,10,9,14,30,913.0,88.0,3.2,24.0,693.0,1012.34,752.81
2016,10,9,14,45,821.0,107.5,3.2,24.0,627.0,947.18,710.93
2016,10,9,15,0,729.0,127.0,3.2,24.0,561.0,876.46,664.91
