Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,15,789.0,103.5,3.05,23.5,540.5,884.55,673.23
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,891.76,680.42
2016,10,9,15,45,822.0,77.0,2.75,23.0,468.5,841.06,646.17
2016,10,9,16,0,795.0,74.0,2.6,23.0,417.0,788.74,610.75
2016,10,9,16,15,759.0,69.5,2.3,22.0,362.0,726.01,568.37
2016,10,9,16,30,723.0,65.0,2.0,21.0,307.0,663.12,524.48
2016,10,9,16,45,665.5,59.5,1.75,20.5,251.0,588.69,469.46
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,512.82,410.45
2016,10,9,17,15,515.5,45.0,1.5,19.5,142.0,413.86,330.36
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,322.92,251.42
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,159.34,80.57
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.5,0.85,12.5,29.0,13.19,0.0
2016,10,10,7,0,325.0,29.0,0.8,13.0,58.0,23.83,13.49
2016,10,10,7,15,433.5,40.0,0.8,13.5,108.5,31.91,22.35
2016,10,10,7,30,542.0,51.0,0.8,14.0,159.0,39.72,29.75
2016,10,10,7,45,607.0,58.5,0.8,15.0,214.5,44.21,33.87
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,59.35,37.29
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.5,114.6,62.91
2016,10,10,8,30,757.0,77.0,0.7,18.0,381.0,178.67,108.96
2016,10,10,8,45,786.0,81.5,0.65,19.0,433.5,240.06,159.16
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,304.46,213.31
2016,10,10,9,15,836.5,89.5,0.7,21.0,534.5,368.09,266.94
2016,10,10,9,30,858.0,93.0,0.8,22.0,583.0,433.16,320.15
2016,10,10,9,45,872.5,95.5,0.9,23.0,625.0,495.18,369.32
2016,10,10,10,0,887.0,98.0,1.0,24.0,667.0,557.09,416.48
2016,10,10,10,15,898.5,100.0,1.0,24.0,702.5,615.71,460.48
2016,10,10,10,30,910.0,102.0,1.0,24.0,738.0,673.31,502.3
2016,10,10,10,45,917.5,103.5,1.0,24.5,765.5,726.46,538.74
2016,10,10,11,0,925.0,105.0,1.0,25.0,793.0,777.67,572.05
2016,10,10,11,15,930.0,106.0,1.0,25.0,812.0,824.29,601.46
2016,10,10,11,30,935.0,107.0,1.0,25.0,831.0,868.29,628.87
2016,10,10,11,45,941.0,105.5,1.05,25.5,842.0,907.76,652.67
2016,10,10,12,0,947.0,104.0,1.1,26.0,853.0,944.19,674.42
2016,10,10,12,15,947.0,104.0,1.1,26.0,854.0,973.57,692.2
2016,10,10,12,30,947.0,104.0,1.1,26.0,855.0,999.28,707.78
2016,10,10,12,45,945.0,103.5,1.15,26.5,847.5,1018.78,719.13
2016,10,10,13,0,943.0,103.0,1.2,27.0,840.0,1034.33,728.24
2016,10,10,13,15,938.5,102.5,1.2,27.0,823.0,1043.43,734.11
2016,10,10,13,30,934.0,102.0,1.2,27.0,806.0,1048.47,737.76
2016,10,10,13,45,927.0,100.5,1.3,27.5,780.5,1045.82,737.31
2016,10,10,14,0,920.0,99.0,1.4,28.0,755.0,1039.13,734.55
2016,10,10,14,15,910.0,97.0,1.4,28.0,721.5,1024.92,727.11
2016,10,10,14,30,900.0,95.0,1.4,28.0,688.0,1006.91,717.51
2016,10,10,14,45,888.5,92.0,1.45,28.0,648.0,982.58,704.85
2016,10,10,15,0,877.0,89.0,1.5,28.0,608.0,954.81,690.01
2016,10,10,15,15,858.0,86.5,1.55,27.5,561.5,926.93,676.35
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,886.57,654.24
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,836.64,624.57
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,784.98,592.86
2016,10,10,16,15,751.5,71.0,1.6,26.0,357.0,720.62,550.86
2016,10,10,16,30,714.0,66.0,1.4,25.0,302.0,656.24,507.39
2016,10,10,16,45,658.0,59.5,1.25,24.5,246.0,582.32,454.46
2016,10,10,17,0,602.0,53.0,1.1,24.0,190.0,506.58,397.11
2016,10,10,17,15,509.0,44.0,1.1,23.0,137.0,407.79,319.4
2016,10,10,17,30,416.0,35.0,1.1,22.0,84.0,317.14,242.07
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.0,155.14,63.05
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,12.73,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,22.98,12.41
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,31.09,21.35
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,38.95,28.65
2016,10,11,7,45,599.5,57.5,1.25,18.0,209.5,43.46,32.75
2016,10,11,8,0,663.0,65.0,1.4,19.0,264.0,58.96,36.28
2016,10,11,8,15,705.0,70.5,1.4,19.5,318.5,113.55,61.78
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,176.84,107.44
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,237.21,157.02
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,300.64,210.89
2016,10,11,9,15,827.0,87.0,1.55,23.0,524.5,363.01,263.82
2016,10,11,9,30,848.0,90.0,1.6,24.0,572.0,426.74,316.29
2016,10,11,9,45,863.5,92.0,1.7,25.0,613.5,488.06,365.3
2016,10,11,10,0,879.0,94.0,1.8,26.0,655.0,549.44,412.47
2016,10,11,10,15,890.0,96.0,1.8,26.5,690.0,607.2,455.67
2016,10,11,10,30,901.0,98.0,1.8,27.0,725.0,663.92,496.57
2016,10,11,10,45,909.0,99.0,1.8,27.5,752.0,716.34,533.13
2016,10,11,11,0,917.0,100.0,1.8,28.0,779.0,766.88,566.53
2016,10,11,11,15,921.5,101.0,1.85,28.0,797.5,812.63,596.44
2016,10,11,11,30,926.0,102.0,1.9,28.0,816.0,855.73,624.42
2016,10,11,11,45,931.0,101.0,2.0,28.5,826.5,894.37,648.54
2016,10,11,12,0,936.0,100.0,2.1,29.0,837.0,929.95,670.59
2016,10,11,12,15,936.5,100.0,2.1,29.0,838.0,959.32,688.94
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,985.09,705.07
2016,10,11,12,45,935.5,99.5,2.15,29.5,831.5,1004.7,716.52
2016,10,11,13,0,934.0,99.0,2.2,30.0,824.0,1020.44,725.68
2016,10,11,13,15,929.5,98.0,2.25,30.0,807.5,1028.73,731.81
2016,10,11,13,30,925.0,97.0,2.3,30.0,791.0,1032.98,735.65
2016,10,11,13,45,919.5,95.5,2.35,30.0,766.0,1031.63,736.19
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,1026.29,734.43
2016,10,11,14,15,904.5,92.0,2.4,30.0,708.0,1012.47,726.96
2016,10,11,14,30,895.0,90.0,2.4,30.0,675.0,994.86,717.29
2016,10,11,14,45,878.0,89.5,2.4,30.0,634.5,968.22,701.93
2016,10,11,15,0,861.0,89.0,2.4,30.0,594.0,948.19,690.95
2016,10,11,15,15,842.5,86.0,2.35,29.5,548.0,910.69,669.37
2016,10,11,15,30,824.0,83.0,2.3,29.0,502.0,870.53,645.88
2016,10,11,15,45,798.5,79.0,2.3,29.0,451.5,820.59,614.53
2016,10,11,16,0,773.0,75.0,2.3,29.0,401.0,769.03,581.45
2016,10,11,16,15,735.5,70.5,2.0,28.0,347.0,705.91,539.56
2016,10,11,16,30,698.0,66.0,1.7,27.0,293.0,642.79,496.24
2016,10,11,16,45,643.0,59.0,1.45,26.5,238.0,569.86,443.27
2016,10,11,17,0,588.0,52.0,1.2,26.0,183.0,494.93,385.82
2016,10,11,17,15,493.5,43.0,1.2,24.5,131.5,396.09,308.69
2016,10,11,17,30,399.0,34.0,1.2,23.0,80.0,305.62,231.41
2016,10,11,17,45,199.5,17.0,1.25,22.0,40.0,148.37,41.28
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,14.1,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,24.37,12.87
2016,10,12,7,15,349.0,44.0,2.2,19.5,98.5,35.59,24.75
2016,10,12,7,30,460.0,57.0,2.4,20.0,146.0,44.96,33.42
2016,10,12,7,45,537.5,64.5,2.6,21.0,200.5,49.14,37.21
2016,10,12,8,0,615.0,72.0,2.8,22.0,255.0,64.18,40.41
2016,10,12,8,15,659.0,78.0,2.9,22.5,308.5,116.28,65.03
2016,10,12,8,30,703.0,84.0,3.0,23.0,362.0,173.91,106.09
2016,10,12,8,45,741.0,86.0,3.2,24.0,414.0,235.38,156.03
2016,10,12,9,0,779.0,88.0,3.4,25.0,466.0,297.15,208.24
2016,10,12,9,15,800.5,91.0,3.45,25.5,512.5,358.02,260.58
2016,10,12,9,30,822.0,94.0,3.5,26.0,559.0,420.35,312.96
2016,10,12,9,45,840.0,95.5,3.55,26.5,600.5,480.81,362.48
2016,10,12,10,0,858.0,97.0,3.6,27.0,642.0,541.66,410.67
2016,10,12,10,15,869.0,99.0,3.6,27.5,676.0,598.11,453.96
2016,10,12,10,30,880.0,101.0,3.6,28.0,710.0,653.7,495.2
2016,10,12,10,45,888.0,102.0,3.6,28.5,736.5,705.05,532.18
2016,10,12,11,0,896.0,103.0,3.6,29.0,763.0,754.58,566.27
2016,10,12,11,15,900.5,104.0,3.55,29.5,781.5,799.38,594.86
2016,10,12,11,30,905.0,105.0,3.5,30.0,800.0,841.61,621.3
2016,10,12,11,45,908.0,105.5,3.5,30.5,809.5,879.3,644.65
2016,10,12,12,0,911.0,106.0,3.5,31.0,819.0,913.95,665.79
2016,10,12,12,15,911.0,106.0,3.45,31.0,820.0,942.14,683.65
2016,10,12,12,30,911.0,106.0,3.4,31.0,821.0,966.81,699.24
2016,10,12,12,45,909.5,105.0,3.4,31.5,813.0,985.35,709.83
2016,10,12,13,0,908.0,104.0,3.4,32.0,805.0,1000.09,718.08
2016,10,12,13,15,903.5,103.0,3.3,32.0,788.5,1008.06,722.86
2016,10,12,13,30,899.0,102.0,3.2,32.0,772.0,1012.1,725.31
2016,10,12,13,45,892.0,100.5,3.15,32.0,747.0,1009.17,723.88
2016,10,12,14,0,885.0,99.0,3.1,32.0,722.0,1002.37,720.19
2016,10,12,14,15,874.5,97.5,3.05,32.0,689.5,988.31,712.04
2016,10,12,14,30,864.0,96.0,3.0,32.0,657.0,970.63,701.75
2016,10,12,14,45,848.5,94.0,2.95,32.0,617.5,954.12,692.36
2016,10,12,15,0,833.0,92.0,2.9,32.0,578.0,924.2,674.29
2016,10,12,15,15,813.5,89.0,2.8,31.5,532.5,886.36,651.99
2016,10,12,15,30,794.0,86.0,2.7,31.0,487.0,845.99,627.78
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.0,795.35,594.98
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,743.31,560.69
2016,10,12,16,15,698.5,74.0,2.15,30.0,333.5,684.12,521.26
2016,10,12,16,30,659.0,69.0,1.8,29.0,280.0,620.87,477.53
2016,10,12,16,45,598.5,62.0,1.5,28.5,226.5,540.79,419.08
2016,10,12,17,0,538.0,55.0,1.2,28.0,173.0,464.09,359.7
2016,10,12,17,15,441.0,45.0,1.15,27.0,123.0,364.85,281.59
2016,10,12,17,30,344.0,35.0,1.1,26.0,73.0,274.2,203.79
2016,10,12,17,45,172.0,17.5,1.1,25.0,36.5,132.97,13.23
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,9.5,14.0,1.65,18.5,15.0,12.73,0.0
2016,10,13,7,0,19.0,28.0,1.9,19.0,30.0,23.83,12.1
2016,10,13,7,15,52.5,50.5,1.95,19.0,60.0,40.67,29.09
2016,10,13,7,30,86.0,73.0,2.0,19.0,90.0,57.59,44.47
2016,10,13,7,45,108.0,96.5,2.05,19.5,124.0,74.65,59.61
2016,10,13,8,0,130.0,120.0,2.1,20.0,158.0,94.54,71.7
2016,10,13,8,15,147.0,141.5,2.0,20.5,193.0,124.68,92.12
2016,10,13,8,30,164.0,163.0,1.9,21.0,228.0,157.29,116.61
2016,10,13,8,45,164.0,188.5,1.85,21.5,261.0,191.66,144.22
2016,10,13,9,0,164.0,214.0,1.8,22.0,294.0,226.47,172.21
2016,10,13,9,15,168.5,235.5,1.55,22.5,324.0,259.97,198.51
2016,10,13,9,30,173.0,257.0,1.3,23.0,354.0,294.18,224.67
2016,10,13,9,45,256.5,263.0,1.1,24.0,418.5,354.73,269.09
2016,10,13,10,0,340.0,269.0,0.9,25.0,483.0,422.57,317.77
2016,10,13,10,15,344.0,282.5,0.8,25.5,509.5,460.29,344.18
2016,10,13,10,30,348.0,296.0,0.7,26.0,536.0,497.88,369.79
2016,10,13,10,45,343.5,313.0,0.65,26.5,557.0,532.84,392.94
2016,10,13,11,0,339.0,330.0,0.6,27.0,578.0,566.83,414.75
2016,10,13,11,15,587.0,228.5,0.75,27.5,671.5,690.2,503.42
2016,10,13,11,30,835.0,127.0,0.9,28.0,765.0,813.45,587.03
2016,10,13,11,45,701.5,200.0,1.1,28.5,740.5,813.14,586.05
2016,10,13,12,0,568.0,273.0,1.3,29.0,716.0,793.09,571.2
2016,10,13,12,15,699.5,203.5,1.5,29.0,749.0,867.0,624.89
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,931.25,667.61
2016,10,13,12,45,646.0,219.0,1.9,29.5,720.0,872.88,630.35
2016,10,13,13,0,461.0,304.0,2.1,30.0,658.0,793.56,574.93
2016,10,13,13,15,646.0,213.0,2.15,30.0,697.5,893.44,647.05
2016,10,13,13,30,831.0,122.0,2.2,30.0,737.0,977.44,701.24
2016,10,13,13,45,546.5,224.5,2.3,30.0,624.0,815.65,595.67
2016,10,13,14,0,262.0,327.0,2.4,30.0,511.0,635.3,468.18
2016,10,13,14,15,454.0,252.0,2.4,29.5,552.0,758.85,561.56
2016,10,13,14,30,646.0,177.0,2.4,29.0,593.0,867.69,639.82
2016,10,13,14,45,676.5,153.0,2.4,29.0,565.5,863.59,637.56
2016,10,13,15,0,707.0,129.0,2.4,29.0,538.0,854.38,633.04
2016,10,13,15,15,497.0,168.5,2.35,28.5,445.0,684.83,518.47
2016,10,13,15,30,287.0,208.0,2.3,28.0,352.0,515.54,395.8
2016,10,13,15,45,444.5,157.0,2.25,28.0,353.0,602.16,464.5
2016,10,13,16,0,602.0,106.0,2.2,28.0,354.0,666.6,513.11
2016,10,13,16,15,557.5,98.0,2.0,27.5,303.5,599.65,465.61
2016,10,13,16,30,513.0,90.0,1.8,27.0,253.0,533.72,418.03
2016,10,13,16,45,449.0,79.5,1.65,27.0,202.5,448.62,353.08
2016,10,13,17,0,385.0,69.0,1.5,27.0,152.0,373.86,293.48
2016,10,13,17,15,291.0,54.0,1.45,26.0,106.0,279.61,217.54
2016,10,13,17,30,197.0,39.0,1.4,25.0,60.0,195.21,144.25
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.0,94.27,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,71.0,15.0,0.9,19.5,21.0,13.64,0.0
2016,10,14,7,0,142.0,30.0,1.0,20.0,42.0,23.5,11.37
2016,10,14,7,15,246.5,46.0,1.1,20.5,85.0,35.48,24.47
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,47.09,35.08
2016,10,14,7,45,175.5,75.0,1.35,21.5,108.0,57.86,44.66
2016,10,14,8,0,0.0,88.0,1.5,22.0,88.0,74.89,56.61
2016,10,14,8,15,0.0,69.5,1.6,22.5,69.5,61.3,45.28
2016,10,14,8,30,0.0,51.0,1.7,23.0,51.0,45.01,31.68
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,57.89,42.07
2016,10,14,9,0,0.0,80.0,1.9,24.0,80.0,70.8,52.31
2016,10,14,9,15,2.0,127.5,1.9,24.5,128.5,112.74,85.64
2016,10,14,9,30,4.0,175.0,1.9,25.0,177.0,155.09,118.57
2016,10,14,9,45,10.5,200.0,1.95,25.5,206.0,180.85,138.02
2016,10,14,10,0,17.0,225.0,2.0,26.0,235.0,207.67,158.14
2016,10,14,10,15,47.5,269.5,2.0,26.5,301.5,270.4,205.5
2016,10,14,10,30,78.0,314.0,2.0,27.0,368.0,335.22,253.43
2016,10,14,10,45,121.0,335.0,2.0,27.5,422.0,397.35,298.8
2016,10,14,11,0,164.0,356.0,2.0,28.0,476.0,458.21,342.5
2016,10,14,11,15,492.5,243.5,1.95,28.0,615.0,629.41,470.13
2016,10,14,11,30,821.0,131.0,1.9,28.0,754.0,806.04,593.72
2016,10,14,11,45,836.5,124.5,1.9,28.5,766.5,844.91,616.21
2016,10,14,12,0,852.0,118.0,1.9,29.0,779.0,873.97,633.35
2016,10,14,12,15,638.5,221.5,1.9,29.0,717.0,829.98,603.37
2016,10,14,12,30,425.0,325.0,1.9,29.0,655.0,754.09,548.08
2016,10,14,12,45,639.0,220.0,1.9,29.0,711.0,866.88,629.48
2016,10,14,13,0,853.0,115.0,1.9,29.0,767.0,957.6,687.41
2016,10,14,13,15,848.5,114.0,1.9,29.0,751.0,964.91,691.6
2016,10,14,13,30,844.0,113.0,1.9,29.0,735.0,978.95,701.1
2016,10,14,13,45,838.0,111.0,1.9,29.5,711.5,976.42,698.8
2016,10,14,14,0,832.0,109.0,1.9,30.0,688.0,970.14,694.47
2016,10,14,14,15,821.0,107.0,1.9,29.5,656.0,955.28,687.66
2016,10,14,14,30,810.0,105.0,1.9,29.0,624.0,936.92,678.77
2016,10,14,14,45,795.0,102.5,1.9,29.0,586.0,910.76,663.55
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,881.58,646.39
2016,10,14,15,15,759.0,96.5,1.9,29.0,503.5,842.82,622.81
2016,10,14,15,30,738.0,93.0,1.9,29.0,459.0,801.79,597.47
2016,10,14,15,45,708.0,89.0,1.95,29.0,410.5,755.52,568.52
2016,10,14,16,0,678.0,85.0,2.0,29.0,362.0,703.45,534.8
2016,10,14,16,15,636.0,79.5,1.85,28.5,310.5,639.27,491.22
2016,10,14,16,30,594.0,74.0,1.7,28.0,259.0,575.89,446.76
2016,10,14,16,45,529.5,66.0,1.55,27.5,207.5,494.48,386.74
2016,10,14,17,0,465.0,58.0,1.4,27.0,156.0,416.85,325.93
2016,10,14,17,15,364.0,46.5,1.3,26.0,108.5,316.99,245.79
2016,10,14,17,30,263.0,35.0,1.2,25.0,61.0,227.09,166.35
2016,10,14,17,45,131.5,17.5,1.1,24.5,30.5,107.12,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.5,14.5,2.95,20.5,21.0,13.19,0.0
2016,10,15,7,0,159.0,29.0,3.1,21.0,42.0,22.76,10.24
2016,10,15,7,15,271.0,44.0,3.25,21.5,86.0,34.03,23.04
2016,10,15,7,30,383.0,59.0,3.4,22.0,130.0,44.97,33.05
2016,10,15,7,45,459.5,68.0,3.6,22.5,181.0,52.26,39.62
2016,10,15,8,0,536.0,77.0,3.8,23.0,232.0,68.14,43.84
2016,10,15,8,15,584.0,84.0,3.95,23.5,283.5,116.23,67.51
2016,10,15,8,30,632.0,91.0,4.1,24.0,335.0,170.45,106.16
2016,10,15,8,45,316.0,90.0,4.35,25.0,212.0,144.32,99.55
2016,10,15,9,0,0.0,89.0,4.6,26.0,89.0,78.65,58.19
2016,10,15,9,15,39.5,166.5,4.6,26.5,188.5,158.82,120.95
2016,10,15,9,30,79.0,244.0,4.6,27.0,288.0,244.55,186.96
2016,10,15,9,45,42.5,217.0,4.65,27.5,241.0,211.91,161.52
2016,10,15,10,0,6.0,190.0,4.7,28.0,194.0,171.23,129.49
2016,10,15,10,15,6.0,193.0,4.65,28.0,197.5,174.85,132.1
2016,10,15,10,30,6.0,196.0,4.6,28.0,201.0,178.41,134.61
2016,10,15,10,45,7.0,203.0,4.6,28.5,208.5,186.23,140.17
2016,10,15,11,0,8.0,210.0,4.6,29.0,216.0,194.17,145.81
2016,10,15,11,15,34.0,276.5,4.6,29.5,302.5,284.68,214.47
2016,10,15,11,30,60.0,343.0,4.6,30.0,389.0,374.49,280.87
2016,10,15,11,45,53.0,340.0,4.6,30.5,381.0,370.67,277.0
2016,10,15,12,0,46.0,337.0,4.6,31.0,373.0,366.06,272.84
2016,10,15,12,15,103.5,360.5,4.55,31.0,440.5,446.37,333.04
2016,10,15,12,30,161.0,384.0,4.5,31.0,508.0,545.17,405.06
2016,10,15,12,45,196.0,377.0,4.5,31.5,527.0,578.61,428.87
2016,10,15,13,0,231.0,370.0,4.5,32.0,546.0,612.35,452.99
2016,10,15,13,15,548.0,237.5,4.5,32.0,642.0,817.01,604.14
2016,10,15,13,30,865.0,105.0,4.5,32.0,738.0,979.2,714.12
2016,10,15,13,45,552.5,215.5,4.5,32.0,615.0,810.53,599.71
2016,10,15,14,0,240.0,326.0,4.5,32.0,492.0,594.33,442.37
2016,10,15,14,15,537.0,211.0,4.45,32.0,559.5,793.44,591.73
2016,10,15,14,30,834.0,96.0,4.4,32.0,627.0,948.19,697.74
2016,10,15,14,45,814.5,95.5,4.4,32.0,587.5,919.83,679.26
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,888.51,659.98
2016,10,15,15,15,774.0,91.5,4.3,31.5,503.5,849.45,636.17
2016,10,15,15,30,753.0,88.0,4.2,31.0,459.0,808.08,610.49
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.5,755.59,575.53
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,707.26,542.9
2016,10,15,16,15,647.5,75.5,3.75,30.5,308.5,642.35,497.5
2016,10,15,16,30,605.0,70.0,3.4,30.0,257.0,578.3,451.37
2016,10,15,16,45,540.5,62.5,3.1,29.5,205.0,497.27,390.63
2016,10,15,17,0,476.0,55.0,2.8,29.0,153.0,420.06,329.06
2016,10,15,17,15,371.5,44.0,2.55,28.0,106.0,318.42,246.48
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,226.38,163.29
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,84.06,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.5,20.0,13.64,0.0
2016,10,16,7,0,139.0,30.0,4.0,23.0,40.0,23.57,10.06
2016,10,16,7,15,250.5,46.0,4.2,23.0,84.0,35.59,24.12
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,47.25,34.81
2016,10,16,7,45,451.0,70.5,4.65,23.5,181.0,54.59,41.44
2016,10,16,8,0,540.0,79.0,4.9,24.0,234.0,70.37,45.26
2016,10,16,8,15,589.5,86.0,5.0,24.5,286.0,118.82,69.14
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,173.61,108.14
2016,10,16,8,45,689.0,93.5,5.25,26.0,390.5,228.95,152.53
2016,10,16,9,0,739.0,94.0,5.4,27.0,443.0,289.91,203.5
2016,10,16,9,15,762.5,97.5,5.35,27.5,489.0,352.15,256.68
2016,10,16,9,30,786.0,101.0,5.3,28.0,535.0,413.29,308.05
2016,10,16,9,45,815.0,99.0,5.3,28.5,578.0,473.25,357.25
2016,10,16,10,0,844.0,97.0,5.3,29.0,621.0,534.76,406.22
2016,10,16,10,15,855.5,99.0,5.2,29.5,655.0,591.41,449.84
2016,10,16,10,30,867.0,101.0,5.1,30.0,689.0,645.16,489.94
2016,10,16,10,45,880.5,99.5,5.1,30.5,716.0,696.81,527.68
2016,10,16,11,0,894.0,98.0,5.1,31.0,743.0,747.09,562.82
2016,10,16,11,15,899.5,99.0,5.05,31.0,761.5,792.18,593.27
2016,10,16,11,30,905.0,100.0,5.0,31.0,780.0,834.78,621.74
2016,10,16,11,45,912.5,97.5,5.0,31.5,790.5,872.72,645.77
2016,10,16,12,0,920.0,95.0,5.0,32.0,801.0,907.79,667.68
2016,10,16,12,15,920.0,95.0,4.95,32.0,802.0,935.78,685.81
2016,10,16,12,30,920.0,95.0,4.9,32.0,803.0,960.21,701.6
2016,10,16,12,45,918.5,94.5,4.85,32.5,795.0,979.02,712.25
2016,10,16,13,0,917.0,94.0,4.8,33.0,787.0,994.03,720.48
2016,10,16,13,15,912.5,93.5,4.7,33.0,770.5,1002.28,725.63
2016,10,16,13,30,908.0,93.0,4.6,33.0,754.0,1006.59,728.59
2016,10,16,13,45,900.5,92.0,4.6,33.0,729.0,1003.44,727.4
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,996.42,723.9
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,982.56,715.82
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,965.06,705.53
2016,10,16,14,45,859.5,85.5,4.45,33.0,599.5,939.5,689.99
2016,10,16,15,0,846.0,83.0,4.4,33.0,560.0,920.3,678.81
2016,10,16,15,15,826.0,80.0,4.25,32.5,515.0,881.68,655.37
2016,10,16,15,30,806.0,77.0,4.1,32.0,470.0,840.58,630.06
2016,10,16,15,45,777.5,74.0,4.0,32.0,420.0,789.94,596.69
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,737.98,561.8
2016,10,16,16,15,708.5,66.0,3.5,31.0,317.0,672.97,517.75
2016,10,16,16,30,668.0,61.0,3.1,30.0,264.0,608.37,472.4
2016,10,16,16,45,604.5,55.0,2.75,29.5,211.0,532.47,415.84
2016,10,16,17,0,541.0,49.0,2.4,29.0,158.0,455.51,354.96
2016,10,16,17,15,435.0,39.0,2.2,28.0,109.0,351.55,270.83
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,257.77,182.9
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,98.04,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,13.19,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,22.79,8.88
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,35.22,23.8
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,47.28,34.8
2016,10,17,7,45,445.5,70.5,4.6,23.5,178.5,54.75,41.56
2016,10,17,8,0,538.0,79.0,4.9,24.0,231.0,70.75,45.46
2016,10,17,8,15,587.5,86.0,5.0,24.5,283.0,119.04,69.37
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,173.68,108.3
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,228.51,152.13
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,292.24,205.13
2016,10,17,9,15,769.0,94.5,5.3,27.5,487.0,351.8,256.33
2016,10,17,9,30,792.0,98.0,5.3,28.0,533.0,413.04,307.88
2016,10,17,9,45,819.0,96.5,5.35,28.5,575.5,472.76,357.05
2016,10,17,10,0,846.0,95.0,5.4,29.0,618.0,533.82,405.84
2016,10,17,10,15,857.5,97.0,5.35,29.5,651.5,589.33,448.86
2016,10,17,10,30,869.0,99.0,5.3,30.0,685.0,644.24,490.05
2016,10,17,10,45,881.0,98.5,5.3,30.5,712.0,695.85,527.85
2016,10,17,11,0,893.0,98.0,5.3,31.0,739.0,745.97,563.0
2016,10,17,11,15,898.0,98.5,5.25,31.0,757.0,790.05,592.88
2016,10,17,11,30,903.0,99.0,5.2,31.0,775.0,831.6,620.76
2016,10,17,11,45,905.5,100.0,5.2,31.5,784.0,868.85,644.45
2016,10,17,12,0,908.0,101.0,5.2,32.0,793.0,903.04,665.89
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.0,930.7,683.93
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,954.86,699.66
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.5,972.98,709.96
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,987.33,717.84
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,994.39,722.57
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,997.56,724.93
2016,10,17,13,45,886.5,96.5,4.85,33.0,720.0,993.81,722.95
2016,10,17,14,0,879.0,95.0,4.8,33.0,695.0,986.23,718.66
2016,10,17,14,15,868.5,93.5,4.7,33.0,662.5,971.98,709.87
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,954.16,699.08
2016,10,17,14,45,841.5,90.0,4.55,33.0,590.5,936.48,688.75
2016,10,17,15,0,825.0,88.0,4.5,33.0,551.0,905.67,669.67
2016,10,17,15,15,804.5,85.0,4.4,32.5,506.0,867.06,646.38
2016,10,17,15,30,784.0,82.0,4.3,32.0,461.0,826.05,621.17
2016,10,17,15,45,755.0,78.5,4.2,32.0,411.5,774.97,587.25
2016,10,17,16,0,726.0,75.0,4.1,32.0,362.0,722.62,551.83
2016,10,17,16,15,684.0,70.0,3.7,31.0,309.5,662.22,510.83
2016,10,17,16,30,642.0,65.0,3.3,30.0,257.0,598.02,465.49
2016,10,17,16,45,578.0,57.5,2.95,29.5,204.5,516.09,404.12
2016,10,17,17,0,514.0,50.0,2.6,29.0,152.0,438.02,341.82
2016,10,17,17,15,406.0,39.5,2.4,28.0,104.0,333.65,256.91
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,239.7,166.55
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,89.82,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,7.73,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,14.97,3.29
2016,10,18,7,15,0.0,37.0,3.95,23.5,37.0,31.9,20.87
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,48.37,35.55
2016,10,18,7,45,7.5,79.0,4.5,24.5,81.5,66.14,51.08
2016,10,18,8,0,15.0,101.0,4.8,25.0,106.0,84.42,63.49
2016,10,18,8,15,29.5,124.5,4.8,25.5,135.5,104.74,78.91
2016,10,18,8,30,44.0,148.0,4.8,26.0,165.0,129.82,98.02
2016,10,18,8,45,130.0,173.5,4.85,26.5,232.5,173.64,129.4
2016,10,18,9,0,216.0,199.0,4.9,27.0,300.0,230.1,171.69
2016,10,18,9,15,308.0,204.5,4.85,27.5,364.5,284.19,212.89
2016,10,18,9,30,400.0,210.0,4.8,28.0,429.0,348.47,262.52
2016,10,18,9,45,427.5,221.0,4.8,28.5,470.5,401.39,303.94
2016,10,18,10,0,455.0,232.0,4.8,29.0,512.0,454.46,344.69
2016,10,18,10,15,636.5,175.0,4.7,29.5,589.5,538.6,408.68
2016,10,18,10,30,818.0,118.0,4.6,30.0,667.0,633.13,479.46
2016,10,18,10,45,828.5,119.0,4.55,30.5,693.0,683.79,515.76
2016,10,18,11,0,839.0,120.0,4.5,31.0,719.0,733.04,550.32
2016,10,18,11,15,844.5,121.0,4.4,31.0,736.5,776.83,580.1
2016,10,18,11,30,850.0,122.0,4.3,31.0,754.0,818.28,607.53
2016,10,18,11,45,870.5,113.0,4.25,31.5,767.0,852.47,628.72
2016,10,18,12,0,891.0,104.0,4.2,32.0,780.0,890.74,652.5
2016,10,18,12,15,891.0,104.0,4.1,32.0,780.5,917.89,669.76
2016,10,18,12,30,891.0,104.0,4.0,32.0,781.0,941.6,684.78
2016,10,18,12,45,690.0,193.5,3.95,32.0,715.0,885.42,647.31
2016,10,18,13,0,489.0,283.0,3.9,32.0,649.0,797.35,584.46
2016,10,18,13,15,371.5,313.0,3.8,32.0,587.5,710.32,523.12
2016,10,18,13,30,254.0,343.0,3.7,32.0,526.0,618.77,457.31
2016,10,18,13,45,269.0,327.5,3.6,32.0,515.5,639.2,472.71
2016,10,18,14,0,284.0,312.0,3.5,32.0,505.0,640.28,474.44
2016,10,18,14,15,237.5,302.0,3.4,31.5,458.0,567.49,423.99
2016,10,18,14,30,191.0,292.0,3.3,31.0,411.0,512.9,385.61
2016,10,18,14,45,191.0,272.0,3.25,31.0,385.0,490.71,370.89
2016,10,18,15,0,191.0,252.0,3.2,31.0,359.0,467.52,355.22
2016,10,18,15,15,320.0,209.0,3.0,31.0,370.0,550.48,419.84
2016,10,18,15,30,449.0,166.0,2.8,31.0,381.0,625.69,476.98
2016,10,18,15,45,433.0,150.5,2.65,31.0,339.5,582.03,445.93
2016,10,18,16,0,417.0,135.0,2.5,31.0,298.0,537.5,414.4
2016,10,18,16,15,397.0,117.0,2.15,30.0,254.0,486.08,377.96
2016,10,18,16,30,377.0,99.0,1.8,29.0,210.0,434.58,340.15
2016,10,18,16,45,336.0,82.0,1.5,28.5,166.0,369.72,289.78
2016,10,18,17,0,295.0,65.0,1.2,28.0,122.0,307.5,239.55
2016,10,18,17,15,225.0,47.5,1.2,27.5,82.5,229.99,175.71
2016,10,18,17,30,155.0,30.0,1.2,27.0,43.0,158.43,105.53
2016,10,18,17,45,77.5,15.0,1.2,26.5,21.5,53.4,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,12.0,2.05,22.5,13.0,10.91,0.0
2016,10,19,7,0,36.0,24.0,2.2,23.0,26.0,20.03,5.38
2016,10,19,7,15,94.0,44.5,2.4,23.5,59.0,35.15,23.5
2016,10,19,7,30,152.0,65.0,2.6,24.0,92.0,50.43,37.25
2016,10,19,7,45,195.0,85.0,2.85,24.5,131.5,64.83,49.93
2016,10,19,8,0,238.0,105.0,3.1,25.0,171.0,84.8,60.64
2016,10,19,8,15,261.0,124.5,3.3,25.0,210.5,121.27,83.46
2016,10,19,8,30,284.0,144.0,3.5,25.0,250.0,160.92,112.98
2016,10,19,8,45,356.5,153.5,3.7,25.5,305.5,206.43,147.18
2016,10,19,9,0,429.0,163.0,3.9,26.0,361.0,261.29,190.3
2016,10,19,9,15,395.0,190.0,3.95,26.5,387.0,301.84,225.17
2016,10,19,9,30,361.0,217.0,4.0,27.0,413.0,339.06,256.17
2016,10,19,9,45,361.5,236.0,4.05,27.5,444.5,381.16,289.41
2016,10,19,10,0,362.0,255.0,4.1,28.0,476.0,423.06,321.58
2016,10,19,10,15,383.0,265.0,4.1,28.0,510.5,468.11,356.11
2016,10,19,10,30,404.0,275.0,4.1,28.0,545.0,514.62,391.15
2016,10,19,10,45,403.5,289.0,4.1,28.5,567.0,551.77,417.74
2016,10,19,11,0,403.0,303.0,4.1,29.0,589.0,588.06,443.17
2016,10,19,11,15,406.0,309.0,4.1,29.0,603.5,618.2,464.88
2016,10,19,11,30,409.0,315.0,4.1,29.0,618.0,647.36,485.67
2016,10,19,11,45,635.5,212.5,4.1,29.5,689.5,768.78,575.15
2016,10,19,12,0,862.0,110.0,4.1,30.0,761.0,871.2,644.84
2016,10,19,12,15,658.5,206.0,4.05,30.0,703.5,830.38,615.87
2016,10,19,12,30,455.0,302.0,4.0,30.0,646.0,757.91,561.14
2016,10,19,12,45,448.0,302.0,4.0,30.5,637.5,765.61,565.97
2016,10,19,13,0,441.0,302.0,4.0,31.0,629.0,770.95,568.73
